Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 17:00,17.17108,11.35484,20.58587816,2.27108,-0.40516,2.306937145,14.9,11.76,18.9817702
29/01/2021 17:30,15.31892,10.5386,18.59385382,5.98892,0.4186,6.003531355,9.33,10.12,13.76456683
29/01/2021 18:00,15.99172,10.49212,19.12641343,9.56172,-0.60788,9.581023299,6.43,11.1,12.82789538
29/01/2021 18:30,19.46304,11.243,22.47698768,8.78304,-2.317,9.083516975,10.68,13.56,17.26082269
29/01/2021 19:00,19.44636,11.81452,22.75398427,7.90636,-2.47548,8.284837336,11.54,14.29,18.36778974
29/01/2021 19:30,17.4322,12.19756,21.27585643,6.3322,-2.09244,6.668962588,11.1,14.29,18.09458759
29/01/2021 20:00,15.92288,12.36784,20.16188418,1.90288,-0.62216,2.002007832,14.02,12.99,19.112836
29/01/2021 20:30,13.76004,12.46972,18.56966929,0.11004,0.06972,0.130267724,13.65,12.4,18.44132587
29/01/2021 21:00,13.37148,12.54868,18.33755292,0.08148,0.21868,0.23336652,13.29,12.33,18.12878926
29/01/2021 21:30,12.25412,12.31612,17.37383863,0.06412,0.24612,0.254335268,12.19,12.07,17.15462037
29/01/2021 22:00,11.5916,12.16472,16.80314266,0.0616,0.24472,0.252353796,11.53,11.92,16.58394706
29/01/2021 22:30,10.53468,10.0106,14.53243252,0.06468,0.2506,0.258812408,10.47,9.76,14.31357747
29/01/2021 23:00,9.18056,6.76624,11.40459055,0.14056,0.15624,0.210161964,9.04,6.61,11.19882583
29/01/2021 23:30,8.48768,5.33044,10.02268938,0.54768,-0.11956,0.560578251,7.94,5.45,9.630477662
30/01/2021 00:00,8.04784,5.12352,9.540345164,0.91784,-0.25648,0.953001708,7.13,5.38,8.932037841
30/01/2021 00:30,7.82984,4.93708,9.256411473,1.02984,-0.26292,1.062872218,6.8,5.2,8.560373824
30/01/2021 01:00,7.6936,4.84708,9.093165867,1.2236,-0.26292,1.25152862,6.47,5.11,8.244573973
30/01/2021 01:30,7.77348,4.8008,9.136447447,1.73348,-0.2492,1.751300531,6.04,5.05,7.872998158
30/01/2021 02:00,8.20624,4.61556,9.415188211,2.74624,-0.17444,2.7517746,5.46,4.79,7.263311917
30/01/2021 02:30,8.74856,4.47052,9.824604376,3.87856,-0.31948,3.891695664,4.87,4.79,6.830885741
30/01/2021 03:00,8.98652,4.40068,10.0061744,4.70652,-0.43932,4.726979223,4.28,4.84,6.460959681
30/01/2021 03:30,9.5184,4.19128,10.40032531,6.0284,-0.95872,6.104158468,3.49,5.15,6.221141374
30/01/2021 04:00,10.15392,4.07224,10.9400745,7.42392,-1.46776,7.56762232,2.73,5.54,6.17612338
30/01/2021 04:30,10.17356,4.02324,10.94019119,7.13356,-1.44676,7.278790612,3.04,5.47,6.257994887
30/01/2021 05:00,10.44956,3.96216,11.17550966,7.46956,-1.54784,7.628245884,2.98,5.51,6.264223815
30/01/2021 05:30,10.5814,4.11596,11.35372858,7.7714,-1.66404,7.947558561,2.81,5.78,6.426857708
30/01/2021 06:00,10.66008,4.1574,11.44208374,7.85008,-1.6226,8.016020632,2.81,5.78,6.426857708
30/01/2021 06:30,11.10404,4.25228,11.89039905,8.38404,-1.70772,8.556192747,2.72,5.96,6.551335742
30/01/2021 07:00,10.96584,4.26352,11.76551103,7.03584,-1.37648,7.169221833,3.93,5.64,6.874190861
30/01/2021 07:30,11.13436,4.47864,12.00134113,6.67436,-1.29136,6.798138867,4.46,5.77,7.292770393
30/01/2021 08:00,11.24816,4.64868,12.17092146,6.41816,-1.25132,6.539004475,4.83,5.9,7.624886884
30/01/2021 08:30,12.05828,4.73148,12.95334009,7.30828,-1.45852,7.45239808,4.75,6.19,7.802473967
30/01/2021 09:00,13.18552,5.84232,14.42188062,7.55552,-1.52768,7.708416741,5.63,7.37,9.274362512
30/01/2021 09:30,15.24596,9.83872,18.1449637,8.34596,-1.70128,8.517593672,6.9,11.54,13.44550483
30/01/2021 10:00,15.80948,9.73556,18.56665792,8.57948,-1.71444,8.749101759,7.23,11.45,13.54161733
30/01/2021 10:30,16.54608,9.80176,19.23141343,9.02608,-1.80824,9.205425143,7.52,11.61,13.83266063
30/01/2021 11:00,16.87556,9.96776,19.5995093,8.71556,-1.75224,8.889956756,8.16,11.72,14.28089633
30/01/2021 11:30,17.9704,9.78744,20.46287511,9.5004,-1.93256,9.694967164,8.47,11.72,14.46026625
30/01/2021 12:00,18.78776,10.82252,21.68194791,9.51776,-1.95748,9.716968836,9.27,12.78,15.78801127
30/01/2021 12:30,18.81324,10.05476,21.33157748,9.47324,-1.95524,9.672912672,9.34,12.01,15.21432549
30/01/2021 13:00,19.14596,9.53888,21.39060579,9.60596,-2.03112,9.818345888,9.54,11.57,14.99588277
30/01/2021 13:30,20.13776,9.51864,22.27406306,10.00776,-2.13136,10.2322019,10.13,11.65,15.43824472
30/01/2021 14:00,18.94544,9.61932,21.24761196,10.06544,-2.15068,10.29264334,8.88,11.77,14.74405982
30/01/2021 14:30,18.87192,9.59088,21.16918382,10.04192,-2.12912,10.26515023,8.83,11.72,14.67403489
30/01/2021 15:00,18.889,9.5248,21.15457719,10.409,-2.2652,10.65262465,8.48,11.79,14.52289572
30/01/2021 15:30,19.84004,9.37696,21.94435157,10.68004,-2.41304,10.9492473,9.16,11.79,14.93016075
30/01/2021 16:00,20.0126,9.53124,22.1663866,10.3726,-2.25876,10.6156878,9.64,11.79,15.22936965
30/01/2021 16:30,20.62596,9.48236,22.70121973,10.65596,-2.39764,10.92236976,9.97,11.88,15.5092005
30/01/2021 17:00,20.2542,9.54812,22.39194527,10.5742,-2.37188,10.83695162,9.68,11.92,15.35541598
30/01/2021 17:30,21.00324,9.4956,23.05000021,10.52324,-2.3744,10.78778733,10.48,11.87,15.83437084
30/01/2021 18:00,22.84772,8.95776,24.54098151,10.52772,-2.38224,10.79388511,12.32,11.34,16.74449163
30/01/2021 18:30,22.8104,8.92796,24.49536319,10.2704,-2.25204,10.51440918,12.54,11.18,16.80011905
30/01/2021 19:00,22.09144,8.89004,23.81311682,9.98144,-2.12996,10.20616843,12.11,11.02,16.37353047
30/01/2021 19:30,19.64772,9.19572,21.69318251,9.54772,-2.04428,9.764119925,10.1,11.24,15.11117467
30/01/2021 20:00,18.67592,9.1096,20.77919151,9.63592,-2.0804,9.857941895,9.04,11.19,14.38532933
30/01/2021 20:30,17.7014,9.11016,19.90815354,9.4514,-2.07984,9.677535657,8.25,11.19,13.90246741
30/01/2021 21:00,17.37608,8.98768,19.562887,9.79608,-2.32232,10.06758926,7.58,11.31,13.615157
30/01/2021 21:30,17.32668,9.10312,19.57244577,10.04668,-2.33688,10.31488183,7.28,11.44,13.559941
30/01/2021 22:00,16.37384,9.1818,18.77253546,9.58384,-2.1882,9.830473457,6.79,11.37,13.24314917
30/01/2021 22:30,15.90704,9.34668,18.44977909,9.91704,-2.27332,10.1742649,5.99,11.62,13.07304479
30/01/2021 23:00,14.9126,9.29236,17.57081652,9.6026,-2.11764,9.833327307,5.31,11.41,12.58507847
30/01/2021 23:30,13.93524,9.41196,16.81594199,9.23524,-2.02804,9.45529503,4.7,11.44,12.36784541
31/01/2021 00:00,13.16884,8.762,15.81742681,9.26884,-2.128,9.50998312,3.9,10.89,11.56728577
31/01/2021 00:30,12.31284,6.87524,14.10230314,8.72284,-1.96476,8.941376825,3.59,8.84,9.541158211
31/01/2021 01:00,12.02008,6.71648,13.76929289,8.48008,-1.84352,8.678152038,3.54,8.56,9.263109629
31/01/2021 01:30,10.37604,7.06796,12.55461129,5.90604,-0.71204,5.948807397,4.47,7.78,8.972697476
31/01/2021 02:00,9.6394,7.17416,12.01609771,4.5794,-0.45584,4.602031559,5.06,7.63,9.155353625
31/01/2021 02:30,9.17348,7.41744,11.79708233,4.74348,-0.53256,4.773282169,4.43,7.95,9.100955994
31/01/2021 03:00,9.11832,7.21712,11.62886842,4.54832,-0.50288,4.576035743,4.57,7.72,8.97124852
31/01/2021 03:30,8.67272,4.75708,9.891707756,4.54272,-0.89292,4.629644816,4.13,5.65,6.998528417
31/01/2021 04:00,8.44988,3.361,9.093777709,4.42988,-0.889,4.518202941,4.02,4.25,5.850034188
31/01/2021 04:30,8.44168,3.39808,9.09994005,4.76168,-1.01192,4.86801587,3.68,4.41,5.743735718
31/01/2021 05:00,8.6682,3.39788,9.310385585,5.1982,-1.14212,5.322191403,3.47,4.54,5.714236607
31/01/2021 05:30,8.56188,3.37152,9.201789839,4.89188,-1.06848,5.007208748,3.67,4.44,5.760425332
31/01/2021 06:00,8.39516,3.41556,9.063374732,3.69516,-0.80444,3.781710081,4.7,4.22,6.316518028
31/01/2021 06:30,8.31452,3.50068,9.02141914,3.61452,-0.71932,3.685400398,4.7,4.22,6.316518028
31/01/2021 07:00,7.98576,3.58744,8.754546735,2.61576,-0.53256,2.669423258,5.37,4.12,6.768404539
31/01/2021 07:30,8.64004,3.52584,9.331765048,3.12004,-0.59416,3.176110154,5.52,4.12,6.888018583
31/01/2021 08:00,8.53348,3.82492,9.351486188,2.43348,-0.46508,2.477523828,6.1,4.29,7.457486172
31/01/2021 08:30,10.14244,5.85196,11.70959115,3.28244,-0.62804,3.341982435,6.86,6.48,9.436630755
31/01/2021 09:00,11.24148,7.67616,13.61228507,2.67148,-0.48384,2.71494135,8.57,8.16,11.83344836
31/01/2021 09:30,12.5188,7.41408,14.54953386,2.8588,-0.53592,2.908598922,9.66,7.95,12.5107194
31/01/2021 10:00,13.3038,7.2934,15.17184162,2.7538,-0.5166,2.801836897,10.55,7.81,13.12625613
31/01/2021 10:30,14.18312,7.71576,16.14601639,2.98312,-0.53424,3.030580359,11.2,8.25,13.9105176
31/01/2021 11:00,15.00952,7.85436,16.94038552,3.29952,-0.60564,3.354643355,11.71,8.46,14.44630403
31/01/2021 11:30,16.19176,10.4866,19.29097902,3.16176,-0.6034,3.218822433,13.03,11.09,17.11049386
31/01/2021 12:00,16.81212,10.56556,19.85644573,3.45212,-0.66444,3.515481903,13.36,11.23,17.45286509
31/01/2021 12:30,17.72604,10.46008,20.58217111,3.66604,-0.68992,3.730393932,14.06,11.15,17.94452841
31/01/2021 13:00,18.08584,10.48468,20.90516977,3.74584,-0.70532,3.811665464,14.34,11.19,18.18932929
31/01/2021 13:30,18.60844,10.627,21.42911963,3.40844,-0.623,3.464908691,15.2,11.25,18.91038075
31/01/2021 14:00,17.25208,10.70652,20.30428119,3.27208,-0.61348,3.329093756,13.98,11.32,17.98840738
31/01/2021 14:30,16.69128,10.5986,19.77192833,3.31128,-0.6314,3.370940699,13.38,11.23,17.46817964
31/01/2021 15:00,16.55592,10.58352,19.64966622,3.47592,-0.67648,3.541136122,13.08,11.26,17.25902662
31/01/2021 15:30,16.17652,10.63476,19.35918179,3.23652,-0.62524,3.296359624,12.94,11.26,17.1531688
31/01/2021 16:00,16.00192,10.55416,19.16903067,3.18192,-0.59584,3.237227238,12.82,11.15,16.99043554
31/01/2021 16:30,16.50324,10.27748,19.44179842,4.08324,-0.77252,4.155675162,12.42,11.05,16.62404584
31/01/2021 17:00,16.79288,10.27776,19.6884019,4.07288,-0.77224,4.145444019,12.72,11.05,16.84935904
31/01/2021 17:30,17.41236,10.1736,20.16661642,4.25236,-0.8064,4.328145854,13.16,10.98,17.13901981
31/01/2021 18:00,18.09636,10.377,20.86049794,4.12636,-0.763,4.19630979,13.97,11.14,17.86786221
31/01/2021 18:30,17.86912,10.3382,20.64422023,3.52912,-0.6818,3.594376054,14.34,11.02,18.0852426
31/01/2021 19:00,17.40068,10.56816,20.35852819,2.64068,-0.51184,2.689827327,14.76,11.08,18.45600173
31/01/2021 19:30,16.60732,10.77528,19.79671025,2.00732,-0.38472,2.043854951,14.6,11.16,18.37676794
31/01/2021 20:00,14.56516,10.86556,18.17152387,1.24516,-0.24444,1.268926451,13.32,11.11,17.34515783
31/01/2021 20:30,13.90256,10.66664,17.52308145,1.09256,-0.21336,1.113198025,12.81,10.88,16.80685872
31/01/2021 21:00,13.33072,10.75532,17.12848516,1.28072,-0.27468,1.309844579,12.05,11.03,16.33595421
31/01/2021 21:30,12.84752,10.5092,16.59825457,1.64752,-0.3808,1.690955585,11.2,10.89,15.62152681
31/01/2021 22:00,12.2692,10.37752,16.06941785,2.0692,-0.45248,2.118095085,10.2,10.83,14.87712674
31/01/2021 22:30,11.67252,10.30868,15.5729447,2.17252,-0.48132,2.225199338,9.5,10.79,14.3761643
31/01/2021 23:00,10.73688,10.40564,14.95185393,1.14688,-0.30436,1.186578587,9.59,10.71,14.37609822
31/01/2021 23:30,9.24008,7.96808,12.20120393,0.78008,-0.24192,0.816731347,8.46,8.21,11.78879553
01/02/2021 00:00,8.75972,7.81152,11.73680277,1.04972,-0.29848,1.091330559,7.71,8.11,11.19000447
01/02/2021 00:30,8.49364,7.7116,11.47217046,1.54364,-0.3584,1.58470029,6.95,8.07,10.65023004
01/02/2021 01:00,8.23656,7.72084,11.289477,1.52656,-0.34916,1.565981526,6.71,8.07,10.49518937
01/02/2021 01:30,8.11644,7.70068,11.18825593,1.82644,-0.36932,1.863405575,6.29,8.07,10.23176427
01/02/2021 02:00,8.5824,7.52592,11.41477383,5.3424,-1.84408,5.651713794,3.24,9.37,9.914358275
01/02/2021 02:30,8.38712,7.49048,11.24504658,6.35712,-2.38952,6.791375452,2.03,9.88,10.08639182
01/02/2021 03:00,8.14436,7.51376,11.0809381,6.11436,-2.32624,6.541925615,2.03,9.84,10.04721354
01/02/2021 03:30,7.66228,7.61724,10.80429915,3.12228,-1.08276,3.304693876,4.54,8.7,9.813337862
01/02/2021 04:00,6.86252,5.27628,8.656402913,1.26252,-0.29372,1.296236162,5.6,5.57,7.898411233
01/02/2021 04:30,6.94092,5.35124,8.764253533,1.34092,-0.29876,1.373799106,5.6,5.65,7.955029855
01/02/2021 05:00,7.05692,5.51776,8.958001747,1.32692,-0.28224,1.356604623,5.73,5.8,8.153091438
01/02/2021 05:30,7.18928,5.5938,9.10913527,1.09928,-0.2562,1.12874043,6.09,5.85,8.444560379
01/02/2021 06:00,7.2592,5.57844,9.155052019,0.5292,-0.16156,0.553312094,6.73,5.74,8.845366018
01/02/2021 06:30,8.75896,6.9996,11.21221568,3.85896,-1.4504,4.122527434,4.9,8.45,9.767932227
01/02/2021 07:00,9.4046,7.69368,12.15068776,0.9646,-0.30632,1.012069712,8.44,8,11.62899824
01/02/2021 07:30,10.89356,8.53368,13.838112,4.89356,-1.63632,5.159890756,6,10.17,11.80800152
01/02/2021 08:00,12.83332,10.4028,16.52005902,1.64332,-0.3472,1.679597709,11.19,10.75,15.51704224
01/02/2021 08:30,11.551,9.27548,14.81418679,5.761,0.51548,5.78401596,5.79,8.76,10.50055713
01/02/2021 09:00,12.45632,9.39676,15.60317296,6.46632,0.60676,6.49472494,5.99,8.79,10.63692625
01/02/2021 09:30,12.98588,10.34892,16.60521679,5.11588,-0.10108,5.116878476,7.87,10.45,13.08202584
01/02/2021 10:00,13.0902,9.89268,16.40787779,3.9802,-0.11732,3.981928681,9.11,10.01,13.53485131
01/02/2021 10:30,11.33328,6.59012,13.11003117,5.59328,0.19012,5.596510232,5.74,6.4,8.596952949
01/02/2021 11:00,9.32156,5.22392,10.68554262,8.21156,0.77392,8.24794943,1.11,4.45,4.586349311
01/02/2021 11:30,9.63068,5.18452,10.93751548,8.24068,0.81452,8.280836292,1.39,4.37,4.585738763
01/02/2021 12:00,9.83276,5.37808,11.20744903,8.22276,0.87808,8.269510657,1.61,4.5,4.779340959
01/02/2021 12:30,10.74728,6.82588,12.73171886,12.32728,-0.55412,12.33972776,-1.58,7.38,7.547237905
01/02/2021 13:00,11.45488,11.23108,16.04217672,13.49488,-0.80892,13.5191027,-2.04,12.04,12.21160104
01/02/2021 13:30,11.12864,11.95968,16.33647985,8.50864,-0.32032,8.514667319,2.62,12.28,12.55638483
01/02/2021 14:00,11.70836,12.95052,17.45856988,4.58836,-0.10948,4.589665931,7.12,13.06,14.8747437
01/02/2021 14:30,13.24528,12.65596,18.31968247,4.72528,-0.12404,4.726907763,8.52,12.78,15.35964843
01/02/2021 15:00,13.57024,12.56636,18.49499439,4.51024,-0.00364,4.510241469,9.06,12.57,15.49478945
01/02/2021 15:30,15.18288,12.3512,19.57222487,1.27288,0.0812,1.27546734,13.91,12.27,18.54834224
01/02/2021 16:00,16.11352,12.27056,20.25369521,0.23352,0.00056,0.233520671,15.88,12.27,20.06806667
01/02/2021 16:30,17.18264,12.3122,21.13843386,0.75264,-0.0378,0.753588621,16.43,12.35,20.55401177
01/02/2021 17:00,10.03096,9.16876,13.58993445,9.01096,0.71876,9.039580525,1.02,8.45,8.511339495
01/02/2021 17:30,12.302,8.46584,14.93350766,12.642,-0.52416,12.65286164,-0.34,8.99,8.996427069
01/02/2021 18:00,12.91292,8.30724,15.3542743,13.77292,-0.94276,13.80514838,-0.86,9.25,9.289892357
01/02/2021 18:30,11.99784,8.45684,14.67877064,12.18784,-0.36316,12.19324932,-0.19,8.82,8.822046248
01/02/2021 19:00,13.40008,9.39208,16.36378045,5.75008,-0.01792,5.750107924,7.65,9.41,12.1272668
01/02/2021 19:30,11.23168,8.24352,13.93220218,8.47168,0.65352,8.49684944,2.76,7.59,8.076242938
01/02/2021 20:00,15.39228,8.78756,17.72409361,1.09228,0.00756,1.092306162,14.3,8.78,16.78029797
01/02/2021 20:30,14.78836,9.04876,17.33711767,1.43836,-0.33124,1.476007936,13.35,9.38,16.31584812
01/02/2021 21:00,13.8646,9.07452,16.57027599,1.3846,-0.30548,1.417898159,12.48,9.38,15.6120082
01/02/2021 21:30,13.74344,9.0004,16.4283092,0.85344,-0.2296,0.883785038,12.89,9.23,15.85386388
01/02/2021 22:00,13.0286,9.2936,16.00360643,1.8186,-0.3864,1.85919631,11.21,9.68,14.8110263
01/02/2021 22:30,12.45748,9.08864,15.42051183,2.65748,-0.52136,2.708138881,9.8,9.61,13.72560017
01/02/2021 23:00,11.40296,8.757,14.37750137,2.26296,-0.483,2.313931062,9.14,9.24,12.99681499
01/02/2021 23:30,10.67316,8.628,13.72438444,1.83316,-0.392,1.874603848,8.84,9.02,12.62956848
02/02/2021 00:00,10.09964,8.5348,13.2229172,1.80964,-0.3752,1.848126611,8.29,8.91,12.17013558
02/02/2021 00:30,9.55776,8.37312,12.7066878,1.95776,-0.37688,1.993705784,7.6,8.75,11.58975841
02/02/2021 01:00,9.44408,8.66044,12.81381551,2.19408,-0.46956,2.243763276,7.25,9.13,11.65844758
02/02/2021 01:30,8.91224,8.85604,12.56413412,1.54224,-0.32396,1.575897934,7.37,9.18,11.77239568
02/02/2021 02:00,8.47072,8.99964,12.35907025,1.07072,-0.22036,1.093160486,7.4,9.22,11.82236863
02/02/2021 02:30,7.73196,7.4848,10.76129344,0.49196,-0.0952,0.501086501,7.24,7.58,10.48207995
02/02/2021 03:00,7.28624,6.5002,9.764317353,0.50624,-0.0798,0.512490954,6.78,6.58,9.44800508
02/02/2021 03:30,7.3866,6.53828,9.864632021,0.7266,-0.18172,0.748979117,6.66,6.72,9.461183858
02/02/2021 04:00,8.29568,6.258,10.39138444,2.11568,-0.462,2.16553593,6.18,6.72,9.12966593
02/02/2021 04:30,10.95356,5.79444,12.39177193,7.55356,-1.64556,7.73072677,3.4,7.44,8.180073349
02/02/2021 05:00,12.45304,5.65636,13.67744909,9.90304,-2.31364,10.16971638,2.55,7.97,8.367998566
02/02/2021 05:30,12.66496,5.66688,13.87496813,9.58496,-2.21312,9.837141777,3.08,7.88,8.460543718
02/02/2021 06:00,12.54472,5.7692,13.80773944,8.29472,-1.8508,8.498696401,4.25,7.62,8.725073066
02/02/2021 06:30,12.67196,5.87324,13.96687217,7.35196,-1.58676,7.521244787,5.32,7.46,9.162641541
02/02/2021 07:00,13.55316,5.68992,14.69909302,6.31316,-1.27008,6.439650021,7.24,6.96,10.04286812
02/02/2021 07:30,14.91332,5.56332,15.91721216,7.24332,-1.50668,7.398362606,7.67,7.07,10.43138533
02/02/2021 08:00,16.02176,5.80412,17.04067494,8.13176,-1.75588,8.319172752,7.89,7.56,10.92729152
02/02/2021 08:30,16.3782,8.50452,18.45460094,8.3482,-1.77548,8.534914907,8.03,10.28,13.04451226
02/02/2021 09:00,16.35988,8.8324,18.59185207,7.22988,-1.4476,7.373378505,9.13,10.28,13.74901087
02/02/2021 09:30,16.3694,9.00476,18.68269143,6.7494,-1.32524,6.878274596,9.62,10.33,14.11571111
02/02/2021 10:00,16.71444,9.01436,18.99029201,6.96444,-1.37564,7.099000628,9.75,10.39,14.2483192
02/02/2021 10:30,16.24752,9.17848,18.66082531,5.84752,-1.10152,5.950364397,10.4,10.28,14.62321442
02/02/2021 11:00,16.25648,9.27928,18.71839147,5.64648,-1.07072,5.747101679,10.61,10.35,14.82209837
02/02/2021 11:30,16.77752,9.2448,19.15597829,6.05752,-1.1452,6.164822105,10.72,10.39,14.92884791
02/02/2021 12:00,17.19556,9.23324,19.51768441,5.21556,-0.88676,5.290407301,11.98,10.12,15.6823085
02/02/2021 12:30,19.06464,9.29448,21.20961708,6.46464,-1.11552,6.56017951,12.6,10.41,16.34405396
02/02/2021 13:00,19.34612,9.20796,21.42565953,6.68612,-1.20204,6.793312948,12.66,10.41,16.39035387
02/02/2021 13:30,18.00088,9.31856,20.26986042,6.27088,-1.16144,6.377529212,11.73,10.48,15.72969485
02/02/2021 14:00,17.5846,9.14876,19.82215848,6.6346,-1.24124,6.749710653,10.95,10.39,15.09485343
02/02/2021 14:30,17.43536,9.4792,19.84557913,6.48536,-1.2208,6.599261093,10.95,10.7,15.30988243
02/02/2021 15:00,19.5594,11.358,22.61800814,8.9894,-1.862,9.180215485,10.57,13.22,16.92611296
02/02/2021 15:30,20.07304,11.1424,22.9582232,9.69304,-2.0776,9.91319556,10.38,13.22,16.80811709
02/02/2021 16:00,19.78032,11.1964,22.72928578,9.21032,-1.9236,9.409050508,10.57,13.12,16.84812452
02/02/2021 16:30,21.77092,10.93904,24.36463736,9.74092,-2.15096,9.975577746,12.03,13.09,17.77832951
02/02/2021 17:00,21.4014,10.8928,24.01401703,11.2014,-2.3072,11.43654379,10.2,13.2,16.68172653
02/02/2021 17:30,21.25428,10.36984,23.64905918,13.87428,-2.61016,14.1176691,7.38,12.98,14.93133618
02/02/2021 18:00,21.79152,10.5276,24.20125422,13.77152,-2.4024,13.9794953,8.02,12.93,15.21529822
02/02/2021 18:30,24.23652,10.78184,26.52653342,10.44652,-2.21816,10.67942011,13.79,13,18.95162526
02/02/2021 19:00,23.81592,10.77888,26.14158181,9.63592,-2.10112,9.862335398,14.18,12.88,19.15637753
02/02/2021 19:30,22.0572,10.37532,24.37554793,12.0372,-3.00468,12.40654205,10.02,13.38,16.71600431
02/02/2021 20:00,21.18216,10.37472,23.58640959,9.86216,-2.20528,10.10571421,11.32,12.58,16.92332119
02/02/2021 20:30,19.2634,10.572,21.9737517,9.7734,-2.128,10.00238629,9.49,12.7,15.85402473
02/02/2021 21:00,18.8266,10.38496,21.50088979,10.1766,-2.31504,10.43659896,8.65,12.7,15.36595262
02/02/2021 21:30,18.36056,10.49052,21.14618579,10.22056,-2.27948,10.47167015,8.14,12.77,15.14372807
02/02/2021 22:00,17.81172,11.0776,20.97547594,10.47172,-2.4024,10.7437631,7.34,13.48,15.34881103
02/02/2021 22:30,17.28956,11.04872,20.51836004,10.54956,-2.47128,10.83514841,6.74,13.52,15.10688585
02/02/2021 23:00,15.52628,6.23324,16.7307696,10.27628,-2.35676,10.54306636,5.25,8.59,10.06730351
02/02/2021 23:30,14.54036,5.93684,15.70567216,10.16036,-2.32316,10.42257107,4.38,8.26,9.349438486
03/02/2021 00:00,13.76028,5.75452,14.91508653,9.80028,-2.19548,10.04318777,3.96,7.95,8.88167214
03/02/2021 00:30,13.369,5.68632,14.52805548,9.709,-2.21368,9.958165501,3.66,7.9,8.706641143
03/02/2021 01:00,13.4892,9.50312,16.50053958,9.2092,-1.98688,9.421096368,4.28,11.49,12.26126013
03/02/2021 01:30,12.04408,7.9656,14.43989773,7.30408,-1.4644,7.449432999,4.74,9.43,10.55426454
03/02/2021 02:00,9.859,4.97032,11.04101272,5.019,-0.72968,5.071764378,4.84,5.7,7.477673435
03/02/2021 02:30,9.40232,5.06492,10.67974887,5.05232,-0.53508,5.080575557,4.35,5.6,7.091015442
03/02/2021 03:00,8.58444,5.1958,10.03438826,4.23444,-0.4942,4.263181412,4.35,5.69,7.162304099
03/02/2021 03:30,8.05204,5.15216,9.55929395,3.58204,-0.70784,3.651307715,4.47,5.86,7.370244229
03/02/2021 04:00,7.66764,5.30028,9.321248374,2.53764,-0.55972,2.598634882,5.13,5.86,7.788228297
03/02/2021 04:30,7.34168,5.33048,9.072721877,1.89168,-0.42952,1.939830058,5.45,5.76,7.929697346
03/02/2021 05:00,7.04168,5.40964,8.879721964,0.98168,-0.29036,1.023720935,6.06,5.7,8.319471137
03/02/2021 05:30,7.4834,5.42908,9.245333158,1.3034,-0.36092,1.352447709,6.18,5.79,8.4685595
03/02/2021 06:00,7.98948,5.96636,9.971421279,1.08948,-0.28364,1.125796749,6.9,6.25,9.309806657
03/02/2021 06:30,10.18744,11.4968,15.36100075,2.26744,-0.8232,2.41224841,7.92,12.32,14.64611894
03/02/2021 07:00,11.72788,11.14196,16.17672532,2.77788,-0.97804,2.945026237,8.95,12.12,15.0664163
03/02/2021 07:30,10.58464,8.69444,13.69773305,1.35464,-0.31556,1.390908927,9.23,9.01,12.89856581
03/02/2021 08:00,11.23392,8.80084,14.27080037,0.77392,-0.20916,0.801685769,10.46,9.01,13.80549528
03/02/2021 08:30,12.82204,9.0618,15.70098497,0.36204,-0.0882,0.372628772,12.46,9.15,15.45878715
03/02/2021 09:00,13.77824,9.18312,16.55806723,0.54824,-0.16688,0.573075939,13.23,9.35,16.2004753
03/02/2021 09:30,15.33316,10.51232,18.59071455,4.49316,-1.59768,4.768759605,10.84,12.11,16.25292897
03/02/2021 10:00,15.35524,11.82584,19.38127672,2.23524,-0.59416,2.312860559,13.12,12.42,18.06628905
03/02/2021 10:30,15.39436,11.93172,19.47696747,0.93436,-0.09828,0.939514538,14.46,12.03,18.80990431
03/02/2021 11:00,15.77824,11.8608,19.73908392,1.17824,-0.2492,1.204304836,14.6,12.11,18.96871371
03/02/2021 11:30,16.21208,11.75732,20.02663505,1.52208,-0.23268,1.53976216,14.69,11.99,18.9619672
03/02/2021 12:00,17.42912,11.75532,21.02288687,3.80912,-0.69468,3.871947246,13.62,12.45,18.45282905
03/02/2021 12:30,17.44888,11.8328,21.08266039,3.14888,-0.4872,3.186347297,14.3,12.32,18.87517947
03/02/2021 13:00,17.31044,11.69568,20.89115276,3.31044,-0.54432,3.354891542,14,12.24,18.59617165
03/02/2021 13:30,18.10868,11.56468,21.48641698,5.11868,-0.98532,5.212651959,12.99,12.55,18.06218702
03/02/2021 14:00,17.05632,11.63708,20.64799465,5.48632,-0.96292,5.570181511,11.57,12.6,17.10628247
03/02/2021 14:30,16.70784,11.66416,20.37656855,5.95784,-1.15584,6.068922769,10.75,12.82,16.73065749
03/02/2021 15:00,16.59504,11.74092,20.32841743,5.95504,-0.89908,6.022528227,10.64,12.64,16.52208219
03/02/2021 15:30,18.11436,11.62812,21.52540854,6.88436,-1.25188,6.997257759,11.23,12.88,17.08822109
03/02/2021 16:00,17.74224,11.8064,21.3114561,6.51224,-1.2936,6.639478201,11.23,13.1,17.25464865
03/02/2021 16:30,17.65832,11.71416,21.19051226,7.13832,-1.43584,7.281294454,10.52,13.15,16.84021674
03/02/2021 17:00,17.37876,11.66692,20.9317539,5.82876,-1.12308,5.935971009,11.55,12.79,17.23329916
03/02/2021 17:30,20.2586,11.02788,23.06566737,7.4886,-1.98212,7.746478532,12.77,13.01,18.23000274
03/02/2021 18:00,21.92568,10.87844,24.47602705,10.09568,-2.96156,10.52110224,11.83,13.84,18.20699042
03/02/2021 18:30,21.7414,10.96564,24.35023069,9.0314,-2.75436,9.442069952,12.71,13.72,18.7024731
03/02/2021 19:00,21.10496,11.09964,23.84578254,6.64496,-1.76036,6.874180732,14.46,12.86,19.35125836
03/02/2021 19:30,20.61732,11.19076,23.45862301,5.36732,-1.05924,5.470842107,15.25,12.25,19.56080264
03/02/2021 20:00,19.86084,10.8904,22.65069045,5.46084,-1.0696,5.564603999,14.4,11.96,18.71901707
03/02/2021 20:30,16.84116,11.1144,20.1780712,4.87116,-0.9156,4.956462761,11.97,12.03,16.97061578
03/02/2021 21:00,17.00252,10.93428,20.21494906,4.69252,-0.89572,4.777243794,12.31,11.83,17.07293179
03/02/2021 21:30,16.64648,10.8724,19.88251438,4.94648,-0.9576,5.038319378,11.7,11.83,16.63847649
03/02/2021 22:00,15.08888,10.43368,18.34491695,4.61888,-0.86632,4.699421539,10.47,11.3,15.40489857
03/02/2021 22:30,12.67788,8.93716,15.5113336,3.89788,-0.67284,3.955525523,8.78,9.61,13.01693128
03/02/2021 23:00,12.2074,8.77896,15.03631449,4.0474,-0.69104,4.105969196,8.16,9.47,12.50065998
03/02/2021 23:30,10.87804,8.55204,13.83723753,3.28804,-0.61796,3.345606313,7.59,9.17,11.9036549
04/02/2021 00:00,9.41532,4.88108,10.60533793,3.36532,-0.59892,3.418198922,6.05,5.48,8.16289777
04/02/2021 00:30,8.77732,4.78924,9.998908248,2.63732,-0.48076,2.680781035,6.14,5.27,8.091507894
04/02/2021 01:00,8.4808,4.83292,9.761203018,2.2708,-0.43708,2.31248169,6.21,5.27,8.144752912
04/02/2021 01:30,8.14536,4.81752,9.463370884,2.21536,-0.45248,2.261096654,5.93,5.27,7.933334734
04/02/2021 02:00,7.8998,4.8738,9.282282396,1.9698,-0.3962,2.009250228,5.93,5.27,7.933334734
04/02/2021 02:30,8.29808,4.68508,9.529328743,5.35808,-1.77492,5.644409827,2.94,6.46,7.097548873
04/02/2021 03:00,7.97256,4.6462,9.227615477,4.38256,-1.4938,4.63014801,3.59,6.14,7.112503076
04/02/2021 03:30,7.34584,4.80664,8.778676062,1.29584,-0.28336,1.32645927,6.05,5.09,7.906364525
04/02/2021 04:00,6.95636,4.94676,8.535887707,0.90636,-0.23324,0.935889602,6.05,5.18,7.964602941
04/02/2021 04:30,6.85436,5.04948,8.513489254,0.44436,-0.10052,0.455587621,6.41,5.15,8.222566509
04/02/2021 05:00,7.27468,5.10024,8.88444805,2.16468,-0.73976,2.287593574,5.11,5.84,7.760006443
04/02/2021 05:30,8.12812,4.95008,9.516807592,5.74812,-2.08992,6.116261043,2.38,7.04,7.431419784
04/02/2021 06:00,8.38224,4.9536,9.73653431,4.69224,-1.6464,4.972700391,3.69,6.6,7.561487949
04/02/2021 06:30,8.48736,5.24596,9.977744038,1.06736,-0.26404,1.099533761,7.42,5.51,9.242104739
04/02/2021 07:00,9.33536,6.5974,11.43130059,0.95536,-0.2226,0.980950299,8.38,6.82,10.80448055
04/02/2021 07:30,11.03688,9.925,14.84312451,1.42688,-0.315,1.461236303,9.61,10.24,14.04313711
04/02/2021 08:00,11.57452,10.14884,15.39378013,0.88452,-0.18116,0.902881264,10.69,10.33,14.86556423
04/02/2021 08:30,13.2374,10.47576,16.88106354,0.6174,-0.11424,0.627880194,12.62,10.59,16.47460166
04/02/2021 09:00,13.5104,10.6422,17.1984688,0.4004,-0.0378,0.402180308,13.11,10.68,16.90959787
04/02/2021 09:30,13.33792,10.7398,17.12435149,0.71792,-0.1302,0.729630843,12.62,10.87,16.6559689
04/02/2021 10:00,13.5232,11.02048,17.44499692,0.7532,-0.14952,0.767897435,12.77,11.17,16.9659011
04/02/2021 10:30,15.14776,11.013,18.72807524,0.83776,-0.217,0.865407891,14.31,11.23,18.19035459
04/02/2021 11:00,15.8574,11.08384,19.34705776,1.1774,-0.28616,1.211675825,14.68,11.37,18.56823363
04/02/2021 11:30,16.33648,11.00264,19.69615865,1.65648,-0.36736,1.696726071,14.68,11.37,18.56823363
04/02/2021 12:00,16.64536,10.83424,19.86073427,1.79536,-0.37576,1.834260916,14.85,11.21,18.6060904
04/02/2021 12:30,16.81588,11.08336,20.13987808,1.47588,-0.27664,1.501582986,15.34,11.36,19.08835247
04/02/2021 13:00,13.55624,11.31488,17.65780712,5.68624,-0.29512,5.693893321,7.87,11.61,14.02601155
04/02/2021 13:30,13.69768,11.24864,17.72451238,5.23768,-0.31136,5.246926418,8.46,11.56,14.32498517
04/02/2021 14:00,16.14548,11.37968,19.7528135,1.63548,-0.18032,1.645390572,14.51,11.56,18.55191904
04/02/2021 14:30,16.27928,11.6054,19.99250526,0.67928,-0.0546,0.68147082,15.6,11.66,19.47602629
04/02/2021 15:00,16.28984,11.79104,20.10938864,0.53984,-0.07896,0.545584006,15.75,11.87,19.72205365
04/02/2021 15:30,15.9836,11.0964,19.45778924,0.5236,-0.0336,0.524676967,15.46,11.13,19.04963254
04/02/2021 16:00,14.81108,9.15296,17.41105303,0.45108,-0.04704,0.453526105,14.36,9.2,17.05431324
04/02/2021 16:30,14.70328,9.03488,17.25733176,0.34328,-0.01512,0.343612824,14.36,9.05,16.97386521
04/02/2021 17:00,15.47636,9.01,17.90803783,0.13636,0.14,0.19543298,15.34,8.87,17.71983352
04/02/2021 17:30,16.1566,8.9058,18.44855,0.0966,0.2058,0.227343793,16.06,8.7,18.26509239
04/02/2021 18:00,18.02624,11.12532,21.18296659,0.08624,0.21532,0.231948356,17.94,10.91,20.99694502
04/02/2021 18:30,18.594,11.07212,21.64090288,0.084,0.16212,0.182589415,18.51,10.91,21.48600009
04/02/2021 19:00,17.404,11.1566,20.67290351,0.084,0.1666,0.186578563,17.32,10.99,20.51249619
04/02/2021 19:30,15.93624,11.38448,19.58494652,0.08624,0.14448,0.16826113,15.85,11.24,19.43090579
04/02/2021 20:00,16.42988,11.183,19.87461813,0.08988,0.133,0.160522317,16.34,11.05,19.7255697
04/02/2021 20:30,15.25628,11.08848,18.8602351,0.12628,0.08848,0.154192571,15.13,11,18.70606586
04/02/2021 21:00,14.67688,10.97904,18.3289423,0.23688,0.01904,0.237643969,14.44,10.96,18.12829832
04/02/2021 21:30,14.05424,10.79484,17.72146248,0.32424,-0.05516,0.328898469,13.73,10.85,17.49958285
04/02/2021 22:00,13.42188,10.58064,17.09083981,1.11188,-0.26936,1.144041933,12.31,10.85,16.40910113
04/02/2021 22:30,11.59112,10.52072,15.65374116,0.91112,-0.25928,0.947293921,10.68,10.78,15.17467627
04/02/2021 23:00,10.5896,10.5456,14.94487563,0.7196,-0.2044,0.748066521,9.87,10.75,14.59381376
04/02/2021 23:30,9.5846,9.58552,13.55532186,0.7546,-0.21448,0.784488898,8.83,9.8,13.19124331
05/02/2021 00:00,8.69812,8.0674,11.86339894,0.49812,-0.1526,0.520970531,8.2,8.22,11.61070196
05/02/2021 00:30,8.18072,7.94972,11.40711304,0.30072,-0.14028,0.331829771,7.88,8.09,11.29347157
05/02/2021 01:00,7.93352,8.00288,11.26884324,0.30352,-0.12712,0.329065168,7.63,8.13,11.14960986
05/02/2021 01:30,7.65124,7.88024,10.98360851,0.33124,-0.10976,0.348951566,7.32,7.99,10.8361663
05/02/2021 02:00,7.41536,8.00456,10.91148682,0.25536,-0.05544,0.261308866,7.16,8.06,10.78096471
05/02/2021 02:30,7.6842,7.6296,10.82856065,3.5042,-1.3104,3.741198444,4.18,8.94,9.868941179
05/02/2021 03:00,6.74556,5.31936,8.590586157,0.66556,-0.15064,0.682394698,6.08,5.47,8.178465626
05/02/2021 03:30,6.81548,5.20996,8.578720816,0.51548,-0.11004,0.527094329,6.3,5.32,8.245750421
05/02/2021 04:00,6.95428,5.14012,8.647707438,0.85428,-0.22988,0.88466894,6.1,5.37,8.126924387
05/02/2021 04:30,7.13792,5.11724,8.782712972,1.20792,-0.31276,1.247753799,5.93,5.43,8.040509934
05/02/2021 05:00,6.97948,5.1902,8.697776561,0.80948,-0.1498,0.823224095,6.17,5.34,8.159932598
05/02/2021 05:30,7.1096,5.26868,8.849033908,0.6496,-0.13132,0.6627406,6.46,5.4,8.41971496
05/02/2021 06:00,7.5984,5.19112,9.202358905,0.9884,-0.20888,1.010230377,6.61,5.4,8.535344164
05/02/2021 06:30,9.01064,5.1746,10.39077083,1.13064,-0.2254,1.152888533,7.88,5.4,9.552716891
05/02/2021 07:00,10.41328,5.19504,11.63721792,1.04328,-0.20496,1.063222347,9.37,5.4,10.81466134
05/02/2021 07:30,11.68376,8.98604,14.73971379,0.89376,-0.18396,0.9124956,10.79,9.17,14.1602613
05/02/2021 08:00,11.54412,10.20104,15.4054511,1.11412,-0.21896,1.135432453,10.43,10.42,14.74317808
05/02/2021 08:30,12.13428,10.43688,16.0052871,1.06428,-0.18312,1.07991891,11.07,10.62,15.34044654
05/02/2021 09:00,12.8432,10.69324,16.71206654,0.7532,-0.04676,0.754650076,12.09,10.74,16.17144706
05/02/2021 09:30,13.4992,10.70564,17.22901995,1.0892,-0.16436,1.101531139,12.41,10.87,16.49742404
05/02/2021 10:00,14.0348,10.75268,17.68037721,2.0048,-0.32732,2.031344733,12.03,11.08,16.35503898
05/02/2021 10:30,14.50312,10.94116,18.16726374,1.79312,-0.23884,1.808956572,12.71,11.18,16.92738905
05/02/2021 11:00,14.11448,10.85392,17.80522746,1.40448,-0.20608,1.419518593,12.71,11.06,16.84837381
05/02/2021 11:30,14.40256,10.93044,18.08060434,1.16256,-0.18956,1.177912878,13.24,11.12,17.29022845
05/02/2021 12:00,14.50236,10.94916,18.17147628,1.10236,-0.14084,1.1113206,13.4,11.09,17.39390985
05/02/2021 12:30,14.63492,10.77532,18.17383846,0.93492,-0.13468,0.94457086,13.7,10.91,17.51336918
05/02/2021 13:00,14.97448,10.73236,18.42331681,1.61448,-0.29764,1.641686706,13.36,11.03,17.32485209
05/02/2021 13:30,14.47564,10.97788,18.16749853,1.23564,-0.23212,1.257253317,13.24,11.21,17.34824775
05/02/2021 14:00,13.92248,10.89116,17.6763349,1.08248,-0.16884,1.095568298,12.84,11.06,16.94665749
05/02/2021 14:30,14.0602,11.00448,17.85462977,1.6002,-0.34552,1.637077918,12.46,11.35,16.85449792
05/02/2021 15:00,14.82132,10.9064,18.40165991,1.53132,-0.3136,1.563101373,13.29,11.22,17.39288648
05/02/2021 15:30,13.26488,10.81764,17.11661113,1.10488,-0.26236,1.1356023,12.16,11.08,16.45089663
05/02/2021 16:00,13.63476,10.7524,17.36435389,1.47476,-0.3276,1.510708052,12.16,11.08,16.45089663
05/02/2021 16:30,14.32872,10.71204,17.89022129,1.93872,-0.40796,1.981178084,12.39,11.12,16.64831823
05/02/2021 17:00,14.55456,10.7378,18.08688933,1.83456,-0.3822,1.873949635,12.72,11.12,16.89534847
05/02/2021 17:30,16.73832,10.23628,19.62021368,1.25832,-0.22372,1.278053153,15.48,10.46,18.68266576
05/02/2021 18:00,14.92864,9.41064,17.64722181,6.12864,0.43064,6.14375122,8.8,8.98,12.57300282
05/02/2021 18:30,18.1422,10.21436,20.82000411,2.5522,-0.25564,2.564971082,15.59,10.47,18.77948349
05/02/2021 19:00,17.81196,10.4044,20.62807452,0.91196,-0.2156,0.937098928,16.9,10.62,19.95981964
05/02/2021 19:30,16.92356,9.3518,19.33553843,0.41356,-0.0882,0.422860631,16.51,9.44,19.0182465
05/02/2021 20:00,15.50804,7.80296,17.36045764,0.48804,-0.11704,0.501877877,15.02,7.92,16.98018846
05/02/2021 20:30,12.87524,8.315,15.32680756,0.27524,-0.035,0.277456407,12.6,8.35,15.1156376
05/02/2021 21:00,13.12172,8.416,15.58873285,0.11172,0.126,0.168396432,13.01,8.29,15.42673653
05/02/2021 21:30,13.12172,8.11556,15.42860492,0.11172,0.10556,0.153701893,13.01,8.01,15.27809543
05/02/2021 22:00,11.0736,8.07644,13.70596586,0.1036,0.14644,0.179381252,10.97,7.93,13.53609249
05/02/2021 22:30,10.44276,7.89416,13.09079824,0.10276,0.10416,0.146317884,10.34,7.79,12.94603028
05/02/2021 23:00,9.68744,7.842,12.46368556,0.09744,0.112,0.148453877,9.59,7.73,12.31750786
05/02/2021 23:30,9.00024,7.92124,11.98959395,0.10024,0.12124,0.157312413,8.9,7.8,11.83427226
06/02/2021 00:00,8.53228,8.03352,11.71909747,0.11228,0.16352,0.198357225,8.42,7.87,11.52533297
06/02/2021 00:30,8.09504,7.81756,11.25361795,0.14504,0.14756,0.206907117,7.95,7.67,11.04678234
06/02/2021 01:00,7.84624,7.81436,11.0737394,0.15624,0.09436,0.182523279,7.69,7.72,10.89653615
06/02/2021 01:30,7.5884,7.66028,10.78256483,0.2184,0.00028,0.218400179,7.37,7.66,10.62979304
06/02/2021 02:00,7.34784,7.73528,10.66889448,0.21784,-0.03472,0.220589537,7.13,7.77,10.54560572
06/02/2021 02:30,7.48568,9.3382,11.96818216,0.15568,0.0882,0.178928763,7.33,9.25,11.80217777
06/02/2021 03:00,7.35816,9.9284,12.35781717,0.11816,0.1484,0.189695402,7.24,9.78,12.16823734
06/02/2021 03:30,7.09848,9.55088,11.8999045,0.08848,0.18088,0.201361081,7.01,9.37,11.70200837
06/02/2021 04:00,6.59416,7.66968,10.11468919,0.10416,0.23968,0.261334667,6.49,7.43,9.86534338
06/02/2021 04:30,6.55228,7.67668,10.09275924,0.11228,0.24668,0.271031033,6.44,7.43,9.832522565
06/02/2021 05:00,6.5268,7.7688,10.14659409,0.0868,0.1988,0.216923212,6.44,7.57,9.938737344
06/02/2021 05:30,6.65456,7.79288,10.24754349,0.08456,0.15288,0.174707435,6.57,7.64,10.0764329
06/02/2021 06:00,6.80204,7.77188,10.32811052,0.08204,0.13188,0.155315473,6.72,7.64,10.17487101
06/02/2021 06:30,7.21016,7.61796,10.48902864,0.09016,0.19796,0.217524682,7.12,7.42,10.2835208
06/02/2021 07:00,7.52872,7.4026,10.55841426,0.11872,0.1526,0.19334218,7.41,7.25,10.36680279
06/02/2021 07:30,8.19256,8.71624,11.96205999,0.11256,0.08624,0.141799475,8.08,8.63,11.82215293
06/02/2021 08:00,8.81976,9.97256,13.31315588,0.10976,0.11256,0.157216447,8.71,9.86,13.15612785
06/02/2021 08:30,10.02648,11.59432,15.32835795,0.11648,0.19432,0.226556511,9.91,11.4,15.10523419
06/02/2021 09:00,11.122,12.45092,16.69503797,0.182,0.15092,0.236433598,10.94,12.3,16.46127577
06/02/2021 09:30,12.02252,12.68824,17.47948573,0.49252,0.12824,0.508941498,11.53,12.56,17.04976539
06/02/2021 10:00,14.037,12.55936,18.835469,0.777,0.12936,0.787694744,13.26,12.43,18.17505158
06/02/2021 10:30,14.4546,12.61672,19.18637758,0.4746,0.07672,0.480760978,13.98,12.54,18.78009585
06/02/2021 11:00,15.20084,12.79032,19.86599664,0.63084,0.04032,0.632127209,14.57,12.75,19.36097622
06/02/2021 11:30,15.12132,12.83008,19.83091706,0.55132,0.08008,0.55710551,14.57,12.75,19.36097622
06/02/2021 12:00,14.50152,12.86648,19.38660336,0.54152,0.11648,0.553905679,13.96,12.75,18.90619211
06/02/2021 12:30,14.09152,12.68788,18.96188901,0.82152,-0.02212,0.821817744,13.27,12.71,18.37490136
06/02/2021 13:00,15.25468,12.59428,19.78183891,0.97468,0.01428,0.974784602,14.28,12.58,19.03089068
06/02/2021 13:30,14.58608,12.60548,19.27827419,0.69608,0.02548,0.696546191,13.89,12.58,18.74002401
06/02/2021 14:00,14.23864,12.6632,19.05506503,0.73864,-0.0868,0.743722589,13.5,12.75,18.5691276
06/02/2021 14:30,14.44112,12.54572,19.12958539,0.84112,-0.15428,0.855152134,13.6,12.7,18.60779407
06/02/2021 15:00,14.475,12.41244,19.06814862,1.295,-0.28756,1.326542782,13.18,12.7,18.30307078
06/02/2021 15:30,14.78148,12.04248,19.06602936,3.51148,-1.29752,3.743534418,11.27,13.34,17.46334733
06/02/2021 16:00,14.48832,12.26164,18.98049609,1.04832,-0.24836,1.07733816,13.44,12.51,18.36120094
06/02/2021 16:30,15.83544,12.06948,19.91063805,1.31544,-0.31052,1.351593528,14.52,12.38,19.0812683
06/02/2021 17:00,16.48604,12.06892,20.43155268,1.42604,-0.31108,1.459575571,15.06,12.38,19.49533277
06/02/2021 17:30,16.45688,9.80572,19.15674931,1.77688,-0.36428,1.813836391,14.68,10.17,17.85864777
06/02/2021 18:00,18.03764,9.13864,20.22056374,2.11764,-0.45136,2.165207847,15.92,9.59,18.58533024
06/02/2021 18:30,17.68328,12.45048,21.62666973,1.88328,-0.28952,1.905404259,15.8,12.74,20.29649231
06/02/2021 19:00,17.57248,12.56024,21.59980746,2.06248,-0.31976,2.087120075,15.51,12.88,20.16071675
06/02/2021 19:30,17.453,12.61056,21.53214881,1.883,-0.34944,1.915149423,15.57,12.96,20.25799842
06/02/2021 20:00,15.91088,12.19104,20.04438971,1.86088,-0.28896,1.883181419,14.05,12.48,18.79236281
06/02/2021 20:30,14.21032,11.0654,18.01044896,2.70032,-0.4746,2.741709916,11.51,11.54,16.29882511
06/02/2021 21:00,13.15484,9.21076,16.05888898,2.46484,-0.42924,2.501935891,10.69,9.64,14.39464136
06/02/2021 21:30,12.51544,9.10436,15.47661492,1.38544,-0.32564,1.42319549,11.13,9.43,14.58772772
06/02/2021 22:00,12.94696,8.73532,15.61824538,3.32696,-0.69468,3.398711983,9.62,9.43,13.47105415
06/02/2021 22:30,12.51348,8.54924,15.1550878,3.62348,-0.76076,3.702480667,8.89,9.31,12.87276971
06/02/2021 23:00,11.67616,8.40896,14.38899999,3.15616,-0.55104,3.203902468,8.52,8.96,12.3641417
06/02/2021 23:30,10.43056,6.85312,12.48045815,3.29056,-0.51688,3.330908292,7.14,7.37,10.26140829
07/02/2021 00:00,9.46136,4.71292,10.57019148,3.32136,-0.57708,3.371120522,6.14,5.29,8.104548106
07/02/2021 00:30,9.68504,7.5498,12.28004397,2.80504,-0.4802,2.845846349,6.88,8.03,10.57427539
07/02/2021 01:00,9.95728,8.18324,12.8884771,3.99728,-0.67676,4.05416471,5.96,8.86,10.67807099
07/02/2021 01:30,11.20116,8.0652,13.80266048,7.32116,-1.3748,7.449124699,3.88,9.44,10.20627258
07/02/2021 02:00,10.74284,5.577,12.10419515,8.02284,-1.533,8.167989389,2.72,7.11,7.612522578
07/02/2021 02:30,10.32876,4.37468,11.21700086,8.48876,-1.54532,8.628270988,1.84,5.92,6.199354805
07/02/2021 03:00,10.23148,4.33288,11.111122,7.92148,-1.52712,8.067337906,2.31,5.86,6.298864977
07/02/2021 03:30,9.22032,4.57332,10.29220854,6.41032,-1.15668,6.513839968,2.81,5.73,6.381927608
07/02/2021 04:00,9.52636,4.42284,10.50300188,6.50636,-1.21716,6.61922948,3.02,5.64,6.397655821
07/02/2021 04:30,10.4564,4.28492,11.30030267,8.4364,-1.65508,8.597216687,2.02,5.94,6.274073637
07/02/2021 05:00,9.80876,4.306,10.71230175,7.36876,-1.414,7.503200646,2.44,5.72,6.218681532
07/02/2021 05:30,10.0158,4.26764,10.8871025,8.0458,-1.45236,8.17583312,1.97,5.72,6.049735531
07/02/2021 06:00,10.56348,4.20324,11.36900771,8.59348,-1.51676,8.726308464,1.97,5.72,6.049735531
07/02/2021 06:30,10.436,4.22252,11.25787596,7.476,-1.32748,7.59294272,2.96,5.55,6.29
07/02/2021 07:00,11.28348,4.18892,12.03594498,8.73348,-1.64108,8.886327502,2.55,5.83,6.363285315
07/02/2021 07:30,11.51716,4.46844,12.35362014,8.49716,-1.63156,8.652382105,3.02,6.1,6.806643813
07/02/2021 08:00,11.35728,4.58472,12.24775353,7.00728,-1.22528,7.113598532,4.35,5.81,7.25800248
07/02/2021 08:30,12.28608,8.19628,14.76911533,6.15608,-1.06372,6.247305115,6.13,9.26,11.10515646
07/02/2021 09:00,15.0972,10.89488,18.61783709,8.2572,-1.55512,8.402365742,6.84,12.45,14.20521383
07/02/2021 09:30,16.0956,10.7772,19.37050281,8.2656,-1.6128,8.421476545,7.83,12.39,14.65677318
07/02/2021 10:00,17.43068,11.022,20.62312026,9.71068,-1.918,9.898284198,7.72,12.94,15.06791293
07/02/2021 10:30,18.39796,11.132,21.50363588,9.57796,-1.918,9.768113521,8.82,13.05,15.75102854
07/02/2021 11:00,19.51528,11.16248,22.48215099,10.53528,-1.99752,10.72297584,8.98,13.16,15.93191765
07/02/2021 11:30,20.21684,11.15852,23.09184246,11.46684,-2.25148,11.68578546,8.75,13.41,16.0122016
07/02/2021 12:00,21.16556,11.22296,23.95695643,11.58556,-2.35704,11.82289466,9.58,13.58,16.61904931
07/02/2021 12:30,21.473,10.80716,24.03922703,11.893,-2.35284,12.12350218,9.58,13.16,16.27765339
07/02/2021 13:00,22.76196,10.6674,25.1376261,11.55196,-2.1826,11.75633968,11.21,12.85,17.0524661
07/02/2021 13:30,22.46856,10.735,24.90133357,11.29856,-2.205,11.51171069,11.17,12.94,17.09422417
07/02/2021 14:00,22.0668,10.85348,24.5914963,10.7968,-2.11652,11.00229736,11.27,12.97,17.18236887
07/02/2021 14:30,21.86812,10.8316,24.403652,10.50812,-2.1084,10.71755273,11.36,12.94,17.2189779
07/02/2021 15:00,21.4228,10.69772,23.94530378,9.8028,-2.00228,10.0051993,11.62,12.7,17.21378517
07/02/2021 15:30,20.49708,10.60364,23.07742338,10.30708,-2.09636,10.51810931,10.19,12.7,16.28269327
07/02/2021 16:00,19.73108,10.572,22.38487664,10.39108,-2.058,10.5929178,9.34,12.63,15.70835765
07/02/2021 16:30,20.9334,10.40328,23.37595924,10.2634,-2.03672,10.46353707,10.67,12.44,16.38909699
07/02/2021 17:00,20.64628,10.22428,23.03920093,10.55628,-2.15572,10.77414387,10.09,12.38,15.97098932
07/02/2021 17:30,18.11756,9.23952,20.33751976,14.14756,-1.11048,14.19107536,3.97,10.35,11.08527853
07/02/2021 18:00,20.13648,9.15196,22.11868438,14.67648,-1.32804,14.73644311,5.46,10.48,11.81702162
07/02/2021 18:30,22.5246,9.91368,24.60972686,10.5546,-1.84632,10.71487185,11.97,11.76,16.78030095
07/02/2021 19:00,20.28888,7.86416,21.75967978,10.07888,-1.99584,10.27458999,10.21,9.86,14.1937909
07/02/2021 19:30,20.75084,10.24416,23.14174096,10.08084,-1.99584,10.27651266,10.67,12.24,16.23781081
07/02/2021 20:00,19.0422,8.23964,20.74842279,9.8322,-1.90036,10.01416621,9.21,10.14,13.69831011
07/02/2021 20:30,18.359,7.5316,19.84383732,9.849,-1.8984,10.0302903,8.51,9.43,12.70216517
07/02/2021 21:00,18.48332,7.37504,19.90036013,10.04332,-1.95496,10.23182023,8.44,9.33,12.58103732
07/02/2021 21:30,17.32048,8.02292,19.08838057,9.79048,-1.90708,9.9744901,7.53,9.93,12.46217477
07/02/2021 22:00,16.39384,8.01088,18.24642947,9.09384,-1.70912,9.253054475,7.3,9.72,12.15600263
07/02/2021 22:30,16.06636,7.92396,17.91415825,9.79636,-1.91604,9.981977686,6.27,9.84,11.66784042
07/02/2021 23:00,15.59664,7.93856,17.50074039,10.28664,-2.07144,10.49313233,5.31,10.01,11.3312047
07/02/2021 23:30,15.01188,7.94632,16.98530373,11.12188,-2.49368,11.398011,3.89,10.44,11.14117139
08/02/2021 00:00,13.72236,5.52736,14.79374437,10.13236,-2.01264,10.3303165,3.59,7.54,8.351029877
08/02/2021 00:30,14.0882,7.52124,15.97017315,12.4782,-2.88876,12.80821649,1.61,10.41,10.53376476
08/02/2021 01:00,14.47372,9.319,17.21430602,15.27372,-3.871,15.75662285,-0.8,13.19,13.21423853
08/02/2021 01:30,14.7938,11.331,18.63459362,15.3538,-3.969,15.85850357,-0.56,15.3,15.31024494
08/02/2021 02:00,14.60044,11.43972,18.54831642,15.21044,-3.92028,15.70751668,-0.61,15.36,15.37210786
08/02/2021 02:30,14.05932,9.19676,16.80014504,15.27932,-3.94324,15.77994808,-1.22,13.14,13.19651469
08/02/2021 03:00,13.3404,5.33624,14.36808023,15.3804,-3.97376,15.88544846,-2.04,9.31,9.530881386
08/02/2021 03:30,12.9582,5.43692,14.05258148,15.4182,-3.99308,15.92688228,-2.46,9.43,9.745588746
08/02/2021 04:00,12.404,5.41908,13.53608673,12.614,-2.95092,12.95457158,-0.21,8.37,8.372633994
08/02/2021 04:30,12.24904,5.56536,13.45407793,11.07904,-2.40464,11.33699347,1.17,7.97,8.055420535
08/02/2021 05:00,12.65388,5.51636,13.80401777,11.79388,-2.66364,12.0909298,0.86,8.18,8.225083586
08/02/2021 05:30,12.70296,5.6052,13.88464835,12.06296,-2.7048,12.36248143,0.64,8.31,8.334608569
08/02/2021 06:00,12.997,5.71652,14.19861296,10.717,-2.29348,10.95965964,2.28,8.01,8.32817507
08/02/2021 06:30,15.13508,5.6546,16.15689165,13.13508,-3.0954,13.49488154,2,8.75,8.975661536
08/02/2021 07:00,15.36588,5.96336,16.48247344,10.29588,-2.09664,10.50719012,5.07,8.06,9.52200084
08/02/2021 07:30,17.45628,11.00516,20.63577617,10.13628,-2.04484,10.34048078,7.32,13.05,14.96278383
08/02/2021 08:00,18.26668,11.4418,21.55426606,9.83668,-1.9082,10.02005492,8.43,13.35,15.78883783
08/02/2021 08:30,19.08768,11.65984,22.36719465,10.69768,-2.26016,10.93383193,8.39,13.92,16.25295358
08/02/2021 09:00,19.7916,12.16028,23.22885792,10.2816,-2.02972,10.48003158,9.51,14.19,17.0820432
08/02/2021 09:30,19.19168,12.24428,22.76495056,9.94168,-1.94572,10.13029257,9.25,14.19,16.93867173
08/02/2021 10:00,19.10204,12.30756,22.72364331,9.67204,-1.88244,9.853524147,9.43,14.19,17.03763481
08/02/2021 10:30,19.61876,12.53684,23.282356,9.88876,-1.97316,10.08369648,9.73,14.51,17.4703463
08/02/2021 11:00,21.01696,12.56312,24.48559968,9.55696,-1.84688,9.733778823,11.46,14.41,18.41140136
08/02/2021 11:30,20.70852,12.67792,24.28111316,8.10852,-1.45208,8.237513758,12.6,14.13,18.93190165
08/02/2021 12:00,21.0212,12.69332,24.55628681,8.2012,-1.43668,8.326087368,12.82,14.13,19.07902775
08/02/2021 12:30,21.17368,12.61564,24.64709105,8.30368,-1.42436,8.424957148,12.87,14.04,19.0462201
08/02/2021 13:00,21.49996,12.43876,24.83890155,8.42996,-1.45124,8.553965346,13.07,13.89,19.07241463
08/02/2021 13:30,21.58176,12.49464,24.93769022,8.20176,-1.44536,8.328141007,13.38,13.94,19.32221519
08/02/2021 14:00,21.038,12.75296,24.60153314,7.658,-1.30704,7.768739767,13.38,14.06,19.408967
08/02/2021 14:30,20.23392,13.11792,24.11413162,6.44392,-1.10208,6.537483101,13.79,14.22,19.80839469
08/02/2021 15:00,19.45788,13.26996,23.55208977,6.06788,-1.02004,6.153019527,13.39,14.29,19.58305901
08/02/2021 15:30,19.8294,13.08332,23.75664889,5.9094,-0.87668,5.974075341,13.92,13.96,19.71415735
08/02/2021 16:00,20.33784,12.8834,24.07508528,6.72784,-1.0766,6.813435156,13.61,13.96,19.49650481
08/02/2021 16:30,19.99952,12.96708,23.83539309,5.81952,-1.03292,5.910476864,14.18,14,19.92667559
08/02/2021 17:00,19.88632,12.992,23.75411095,6.11632,-1.148,6.223124163,13.77,14.14,19.73708438
08/02/2021 17:30,16.15332,9.5756,18.77822841,17.95332,-1.9544,18.05938477,-1.8,11.53,11.66965724
08/02/2021 18:00,15.86304,8.7562,18.11924602,19.49304,-1.9138,19.58676183,-3.63,10.67,11.2705723
08/02/2021 18:30,19.33888,9.66412,21.61914649,12.94888,-1.75588,13.06738718,6.39,11.42,13.08619502
08/02/2021 19:00,18.774,9.67968,21.12248283,13.594,-2.14032,13.76146089,5.18,11.82,12.90522375
08/02/2021 19:30,17.56256,8.4602,19.49406314,10.96256,-0.1498,10.96358344,6.6,8.61,10.84859899
08/02/2021 20:00,20.79756,9.09092,22.69765028,7.56756,-1.17908,7.658863754,13.23,10.27,16.74830738
08/02/2021 20:30,20.67756,11.88472,23.84969721,8.05756,-1.50528,8.196959255,12.62,13.39,18.39990489
08/02/2021 21:00,19.99896,11.514,23.07662447,8.75896,-1.666,8.915993286,11.24,13.18,17.32195139
08/02/2021 21:30,19.33868,11.54588,22.52314119,9.45868,-1.88412,9.644508049,9.88,13.43,16.67271124
08/02/2021 22:00,17.87636,11.46004,21.23432984,9.44636,-1.84996,9.625802265,8.43,13.31,15.75503094
