Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2021 22:30,16.65144,11.524,20.25026,8.58144,-1.596,8.728592583,8.07,13.12,15.40322369
08/02/2021 23:00,15.36112,11.46948,19.17062803,8.05112,-1.50052,8.189755401,7.31,12.97,14.88814965
08/02/2021 23:30,13.94752,7.45016,15.81259619,7.80752,-1.44984,7.940995188,6.14,8.9,10.81247428
09/02/2021 00:00,12.30292,5.682,13.55164066,6.98292,-1.288,7.100712339,5.32,6.97,8.768312266
09/02/2021 00:30,12.54524,5.6406,13.75497783,7.76524,-1.5694,7.922245175,4.78,7.21,8.650578015
09/02/2021 01:00,14.60268,9.16188,17.23886041,11.99268,-3.01812,12.36662532,2.61,12.18,12.45650433
09/02/2021 01:30,11.6852,10.50724,15.71451531,5.0652,-0.87276,5.139840567,6.62,11.38,13.16543961
09/02/2021 02:00,10.89296,10.59468,15.1955198,3.87296,-0.63532,3.924723005,7.02,11.23,13.24361356
09/02/2021 02:30,10.33332,10.6422,14.83354048,2.97332,-0.5278,3.01980209,7.36,11.17,13.3767896
09/02/2021 03:00,10.13736,10.084,14.29871056,3.23736,-0.616,3.2954447,6.9,10.7,12.73184983
09/02/2021 03:30,9.70268,8.2796,12.75514701,3.80268,-0.7504,3.876012815,5.9,9.03,10.78660744
09/02/2021 04:00,9.62212,8.38964,12.76601945,3.31212,-0.64036,3.373455176,6.31,9.03,11.01621532
09/02/2021 04:30,9.80932,8.39616,12.9119426,4.07932,-0.83384,4.163669152,5.73,9.23,10.86396797
09/02/2021 05:00,10.61508,8.39348,13.53256923,5.29508,-1.06652,5.401419917,5.32,9.46,10.85329443
09/02/2021 05:30,11.57232,8.24732,14.21044958,6.52232,-1.28268,6.647249519,5.05,9.53,10.78533263
09/02/2021 06:00,12.43268,8.08184,14.82860984,7.65268,-1.44816,7.788496554,4.78,9.53,10.66158056
09/02/2021 06:30,13.45524,8.11184,15.7113154,8.67524,-1.65816,8.832286433,4.78,9.77,10.87664011
09/02/2021 07:00,15.3404,7.69752,17.16332387,8.4504,-1.57248,8.595461216,6.89,9.27,11.55010822
09/02/2021 07:30,15.3272,7.87588,17.23231109,5.6672,-1.04412,5.762581228,9.66,8.92,13.14845999
09/02/2021 08:00,16.06824,8.08684,17.98847736,5.30824,-0.99316,5.400349867,10.76,9.08,14.07920452
09/02/2021 08:30,17.02732,10.11976,19.80755333,6.06732,-1.15024,6.175388574,10.96,11.27,15.72051208
09/02/2021 09:00,18.5828,10.0384,21.12084114,6.9328,-1.3216,7.057644253,11.65,11.36,16.2718192
09/02/2021 09:30,19.31608,7.79484,20.82955778,9.09608,-1.73516,9.260099977,10.22,9.53,13.9738792
09/02/2021 10:00,20.385,7.68772,21.78644679,10.255,-2.00228,10.44864346,10.13,9.69,14.01830946
09/02/2021 10:30,20.4832,7.66108,21.8690107,11.0432,-2.13892,11.248433,9.44,9.8,13.60711579
09/02/2021 11:00,19.9986,7.78372,21.45996969,10.8486,-2.01628,11.03437841,9.15,9.8,13.40755384
09/02/2021 11:30,20.9796,7.65612,22.33293061,10.0296,-1.92388,10.21245271,10.95,9.58,14.54918898
09/02/2021 12:00,20.88872,7.80084,22.29779648,9.00872,-1.67916,9.163875509,11.88,9.48,15.19884206
09/02/2021 12:30,21.5866,7.45336,22.83711617,13.1166,-3.28664,13.52210036,8.47,10.74,13.67802983
09/02/2021 13:00,22.43624,7.4824,23.65102905,14.36624,-3.6876,14.83196701,8.07,11.17,13.78019593
09/02/2021 13:30,23.07184,7.15132,24.15473409,15.00184,-3.92868,15.5077313,8.07,11.08,13.70734475
09/02/2021 14:00,22.973,7.32148,24.11146612,12.453,-2.85852,12.7768676,10.52,10.18,14.63908467
09/02/2021 14:30,17.41492,5.6512,18.30889128,14.16492,-1.3188,14.22617981,3.25,6.97,7.690474628
09/02/2021 15:00,19.39296,5.15924,20.06750246,11.78296,-2.09076,11.96701399,7.61,7.25,10.5106898
09/02/2021 15:30,19.95636,5.43908,20.68429104,11.26636,-2.32092,11.50293603,8.69,7.76,11.65048068
09/02/2021 16:00,20.13716,5.35068,20.83590625,11.01716,-2.32932,11.26070807,9.12,7.68,11.92295265
09/02/2021 16:30,19.84624,5.55932,20.61017421,10.09624,-2.01068,10.29450806,9.75,7.57,12.34371905
09/02/2021 17:00,21.11732,5.40416,21.79784735,10.54732,-2.20584,10.77551341,10.57,7.61,13.02447696
09/02/2021 17:30,19.99752,4.21936,20.43780333,14.87752,-1.41064,14.9442466,5.12,5.63,7.609947437
09/02/2021 18:00,18.18728,3.7696,18.57382669,22.40728,-2.9204,22.59679033,-4.22,6.69,7.909772437
09/02/2021 18:30,17.6592,3.8334,18.07048146,22.6492,-2.8266,22.82489711,-4.99,6.66,8.322000961
09/02/2021 19:00,17.7178,3.87772,18.13717589,16.9078,-1.65228,16.988341,0.81,5.53,5.589007067
09/02/2021 19:30,21.82404,4.71228,22.32698602,10.69404,-1.91772,10.864628,11.13,6.63,12.95506851
09/02/2021 20:00,22.32996,4.64172,22.80729441,10.17996,-2.05828,10.38595697,12.15,6.7,13.87488739
09/02/2021 20:30,19.66484,7.59476,21.08047228,10.23484,-2.09524,10.44710393,9.43,9.69,13.52113161
09/02/2021 21:00,19.1618,7.82632,20.69845076,10.4118,-2.14368,10.63019018,8.75,9.97,13.26511968
09/02/2021 21:30,18.506,7.70228,20.04487848,10.276,-2.05772,10.47999941,8.23,9.76,12.76677328
09/02/2021 22:00,18.04128,9.623,20.44724708,9.75128,-1.897,9.934086301,8.29,11.52,14.19276224
09/02/2021 22:30,17.52452,9.61368,19.98828768,11.66452,-2.61632,11.95433633,5.86,12.23,13.56143429
09/02/2021 23:00,16.4442,9.70068,19.09227347,10.2942,-2.11932,10.51009376,6.15,11.82,13.3242223
09/02/2021 23:30,14.91652,5.19304,15.79462672,10.16652,-2.06696,10.37450975,4.75,7.26,8.675834254
10/02/2021 00:00,13.90892,3.3132,14.29808903,10.39892,-2.1168,10.61218071,3.51,5.43,6.465678619
10/02/2021 00:30,13.42788,3.3144,13.83087881,10.19788,-2.0356,10.3990588,3.23,5.35,6.249431974
10/02/2021 01:00,13.12692,3.377,13.55434092,10.07692,-2.023,10.27797868,3.05,5.4,6.201814251
10/02/2021 01:30,12.68428,3.38164,13.12731687,9.53428,-1.85836,9.713701509,3.15,5.24,6.113926725
10/02/2021 02:00,12.21216,3.3626,12.66664638,9.02216,-1.7374,9.187923042,3.19,5.1,6.015488343
10/02/2021 02:30,11.79772,3.26268,12.24055873,8.49772,-1.58732,8.644699531,3.3,4.85,5.866216839
10/02/2021 03:00,11.606,3.39264,12.09170138,8.526,-1.62736,8.679918005,3.08,5.02,5.889550068
10/02/2021 03:30,11.13632,3.47144,11.66484114,7.93632,-1.49856,8.076562215,3.2,4.97,5.911082811
10/02/2021 04:00,11.16808,4.50276,12.04163023,8.22808,-1.50724,8.364990909,2.94,6.01,6.690567988
10/02/2021 04:30,11.8104,6.98948,13.72364306,8.4504,-1.57052,8.595102863,3.36,8.56,9.19582514
10/02/2021 05:00,12.05144,7.79644,14.35345543,8.16144,-1.46356,8.291628956,3.89,9.26,10.04388869
10/02/2021 05:30,12.26076,7.56508,14.40682724,7.83076,-1.42492,7.959346656,4.43,8.99,10.0222253
10/02/2021 06:00,11.70672,6.95368,13.61620207,5.95672,-1.14632,6.066017038,5.75,8.1,9.933403244
10/02/2021 06:30,12.81292,7.28088,14.73710055,6.00292,-1.14912,6.111916663,6.81,8.43,10.83701989
10/02/2021 07:00,13.41576,4.47684,14.14300932,6.60576,-1.20316,6.714436623,6.81,5.68,8.867835136
10/02/2021 07:30,10.28936,7.4082,12.67881526,11.74936,-1.1018,11.80090775,-1.46,8.51,8.634332632
10/02/2021 08:00,11.96004,7.07352,13.89522371,10.82004,-0.74648,10.84575945,1.14,7.82,7.902657781
10/02/2021 08:30,12.89916,7.3876,14.86489026,9.23916,-0.0924,9.23962203,3.66,7.48,8.327424572
10/02/2021 09:00,14.23776,7.52896,16.10587,9.72776,-0.13104,9.728642562,4.51,7.66,8.889077567
10/02/2021 09:30,17.48476,10.3406,20.31366143,9.03476,-1.9894,9.251194551,8.45,12.33,14.94762188
10/02/2021 10:00,19.5536,11.34028,22.60409749,7.5236,-1.67972,7.708827164,12.03,13.02,17.72685251
10/02/2021 10:30,18.22204,11.40792,21.49845065,5.47204,-0.89208,5.544278897,12.75,12.3,17.7158827
10/02/2021 11:00,18.20452,11.57904,21.57495575,6.06452,-0.96096,6.140182974,12.14,12.54,17.45368729
10/02/2021 11:30,18.62888,11.59612,21.94322604,6.36888,-1.08388,6.460451092,12.26,12.68,17.63774362
10/02/2021 12:00,18.63224,11.736,22.02031025,6.37224,-0.994,6.44930063,12.26,12.73,17.67372343
10/02/2021 12:30,19.56744,11.76504,22.83201424,5.90744,-0.90496,5.976353399,13.66,12.67,18.63127747
10/02/2021 13:00,21.25412,11.05944,23.95931614,6.15412,-0.91056,6.221118267,15.1,11.97,19.26891019
10/02/2021 13:30,21.09256,10.94852,23.76480965,5.99256,-0.78148,6.043300948,15.1,11.73,19.12074528
10/02/2021 14:00,16.18932,10.48728,19.28930076,13.24932,-0.06272,13.24946845,2.94,10.55,10.95199069
10/02/2021 14:30,18.33668,11.42824,21.60644587,6.89668,-0.71176,6.933310704,11.44,12.14,16.68092324
10/02/2021 15:00,17.91412,12.00972,21.56731485,3.84412,-0.70028,3.907384119,14.07,12.71,18.96072256
10/02/2021 15:30,17.75052,12.0152,21.4346913,3.60052,-0.6048,3.650962518,14.15,12.62,18.96013977
10/02/2021 16:00,18.13344,12.05732,21.77614777,3.93344,-0.65268,3.987222268,14.2,12.71,19.05738964
10/02/2021 16:30,18.82132,11.94112,22.2897383,4.33132,-0.76888,4.399035053,14.49,12.71,19.27444422
10/02/2021 17:00,18.3446,11.937,21.88644142,4.8146,-0.903,4.898548985,13.53,12.84,18.652788
10/02/2021 17:30,14.84984,10.54248,18.21157963,16.49984,-1.57752,16.57508037,-1.65,12.12,12.23179872
10/02/2021 18:00,15.16968,10.57244,18.49042127,16.47968,-1.54756,16.55218399,-1.31,12.12,12.19059063
10/02/2021 18:30,14.9354,10.77508,18.4165285,15.9054,-1.49492,15.97549796,-0.97,12.27,12.30828176
10/02/2021 19:00,14.62392,10.7846,18.17048798,15.47392,-1.4854,15.54505109,-0.85,12.27,12.29940649
10/02/2021 19:30,17.31244,11.16332,20.59952165,6.22244,0.17332,6.224853362,11.09,10.99,15.61307785
10/02/2021 20:00,18.83844,11.47748,22.05945078,1.93844,-0.42252,1.983953826,16.9,11.9,20.66930091
10/02/2021 20:30,16.54388,11.41796,20.10148691,2.13388,-0.43204,2.177177626,14.41,11.85,18.65665029
10/02/2021 21:00,15.57192,10.80268,18.95211301,2.90192,-0.25732,2.913306244,12.67,11.06,16.81821929
10/02/2021 21:30,12.69316,8.10648,15.06092058,8.90316,0.25648,8.90685354,3.79,7.85,8.71702931
10/02/2021 22:00,10.90968,6.7592,12.83385766,16.12968,-1.4308,16.19301595,-5.22,8.19,9.712080107
10/02/2021 22:30,10.76044,7.59004,13.167983,8.28044,-0.93996,8.333619345,2.48,8.53,8.883203251
10/02/2021 23:00,12.3092,8.3008,14.84653782,2.9092,-0.5292,2.956940527,9.4,8.83,12.89685621
10/02/2021 23:30,11.357,8.26636,14.04685576,2.387,-0.49364,2.437508861,8.97,8.76,12.5378826
11/02/2021 00:00,10.72732,8.01888,13.39320092,2.28732,-0.49112,2.33945114,8.44,8.51,11.98556215
11/02/2021 00:30,10.73828,7.75068,13.24325103,2.82828,-0.57932,2.887001805,7.91,8.33,11.48725381
11/02/2021 01:00,10.32368,7.70204,12.88020919,2.70368,-0.54796,2.758649254,7.62,8.25,11.23062331
11/02/2021 01:30,9.8642,7.70352,12.51585642,2.2442,-0.46648,2.292168674,7.62,8.17,11.17198729
11/02/2021 02:00,9.77604,7.73752,12.46756487,2.47604,-0.52248,2.530565042,7.3,8.26,11.02350217
11/02/2021 02:30,9.99844,7.63,12.57718977,3.12844,-0.63,3.191243775,6.87,8.26,10.74357948
11/02/2021 03:00,10.37552,7.6136,12.86927815,4.19552,-0.7364,4.259656445,6.18,8.35,10.38820966
11/02/2021 03:30,10.59364,7.556,13.01223826,4.62364,-0.854,4.701846749,5.97,8.41,10.3135348
11/02/2021 04:00,10.37028,7.4994,12.79780089,4.13028,-0.8106,4.209071779,6.24,8.31,10.39200173
11/02/2021 04:30,10.59604,7.51928,12.99290712,4.29604,-0.79072,4.36820304,6.3,8.31,10.42813981
11/02/2021 05:00,11.0164,7.35744,13.24737681,4.9364,-0.95256,5.027466113,6.08,8.31,10.29672278
11/02/2021 05:30,11.46068,7.23004,13.55067026,6.07068,-1.14996,6.178637687,5.39,8.38,9.963759331
11/02/2021 06:00,12.11268,7.26896,14.12638653,6.11268,-1.18104,6.225729858,6,8.45,10.36351774
11/02/2021 06:30,13.3272,5.25784,14.32686781,5.5272,-1.11216,5.637981882,7.8,6.37,10.07059581
11/02/2021 07:00,13.96128,5.28592,14.92843895,4.71128,-0.93408,4.802984977,9.25,6.22,11.14678878
11/02/2021 07:30,13.54148,5.55424,14.63629948,4.84148,-0.93576,4.931082576,8.7,6.49,10.85403612
11/02/2021 08:00,16.31676,8.30936,18.31071054,5.08676,-0.92064,5.169400865,11.23,9.23,14.53636131
11/02/2021 08:30,15.752,10.8112,19.10517075,8.512,-0.1288,8.512974418,7.24,10.94,13.1187347
11/02/2021 09:00,18.02836,10.51272,20.86957225,10.95836,-0.49728,10.96963725,7.07,11.01,13.08453285
11/02/2021 09:30,21.21068,11.48116,24.11866458,7.96068,-1.14884,8.043149844,13.25,12.63,18.30517413
11/02/2021 10:00,20.65016,9.88748,22.89522589,7.44016,-1.33252,7.558544197,13.21,11.22,17.33183487
11/02/2021 10:30,19.36148,9.02532,21.36172533,8.20148,-1.46468,8.331240105,11.16,10.49,15.31619078
11/02/2021 11:00,19.58116,9.18632,21.62892281,8.65116,-1.58368,8.794919652,10.93,10.77,15.34463424
11/02/2021 11:30,21.60408,9.11952,23.44998758,8.35408,-1.53048,8.493116135,13.25,10.65,16.99955882
11/02/2021 12:00,22.5108,9.17644,24.30932265,9.5508,-1.88356,9.734761369,12.96,11.06,17.03775807
11/02/2021 12:30,21.27504,9.3308,23.23125385,9.66504,-1.8592,9.842236679,11.61,11.19,16.12476977
11/02/2021 13:00,21.57612,9.3844,23.52861912,10.04612,-1.9656,10.23660639,11.53,11.35,16.17910381
11/02/2021 13:30,21.34676,9.38504,23.31872935,9.77676,-1.88496,9.956812256,11.57,11.27,16.15171198
11/02/2021 14:00,21.29352,9.44552,23.29445947,9.89352,-1.89448,10.07327119,11.4,11.34,16.07966418
11/02/2021 14:30,20.89792,9.25356,22.85500893,10.23792,-1.96644,10.42506078,10.66,11.22,15.47656293
11/02/2021 15:00,20.98968,9.34372,22.97546017,9.54968,-1.87628,9.732256405,11.44,11.22,16.02379481
11/02/2021 15:30,20.93108,9.31568,22.91052168,9.27108,-1.80432,9.445024882,11.66,11.12,16.11241757
11/02/2021 16:00,21.6938,12.7746,25.17561049,9.2638,-1.8354,9.44387016,12.43,14.61,19.1822053
11/02/2021 16:30,21.8464,12.82192,25.33114339,9.0664,-1.78808,9.241041015,12.78,14.61,19.4108346
11/02/2021 17:00,22.15364,12.80932,25.59028027,9.52364,-1.80068,9.692376763,12.63,14.61,19.31240534
11/02/2021 17:30,22.22068,11.37776,24.96421523,14.96068,-1.40224,15.02625113,7.26,12.78,14.69816315
11/02/2021 18:00,20.87152,11.03244,23.60794526,20.14152,-2.45756,20.29089523,0.73,13.49,13.50973723
11/02/2021 18:30,20.87156,11.1234,23.65062461,19.97156,-2.4766,20.12453121,0.9,13.6,13.62974688
11/02/2021 19:00,21.2626,11.5326,24.18882018,18.0026,-2.8574,18.22795495,3.26,14.39,14.75465011
11/02/2021 19:30,21.54596,11.96272,24.64416893,17.72596,-3.64728,18.09730116,3.82,15.61,16.07060982
11/02/2021 20:00,22.08348,11.914,25.09229931,14.61348,-2.926,14.90353226,7.47,14.84,16.61404526
11/02/2021 20:30,22.11016,12.11668,25.21255857,8.77016,-1.71332,8.93594829,13.34,13.83,19.21521533
11/02/2021 21:00,21.66272,12.29288,24.90759596,9.09272,-1.80712,9.27055768,12.57,14.1,18.88954473
11/02/2021 21:30,20.9936,12.29176,24.32732219,9.2736,-1.87824,9.461894232,11.72,14.17,18.38878191
11/02/2021 22:00,19.86428,12.1006,23.25971067,9.25428,-1.8494,9.437265424,10.61,13.95,17.52639723
11/02/2021 22:30,17.81152,11.93732,21.44177823,8.94152,-1.77268,9.115545748,8.87,13.71,16.32914572
11/02/2021 23:00,16.75224,11.10048,20.09622356,8.89224,-1.75952,9.064647972,7.86,12.86,15.07180148
11/02/2021 23:30,14.79896,5.7276,15.86866783,8.89896,-1.7724,9.073747343,5.9,7.5,9.54253635
12/02/2021 00:00,14.11136,5.6946,15.21706116,8.85136,-1.7654,9.025697259,5.26,7.46,9.127935144
12/02/2021 00:30,13.8392,7.42232,15.70395781,8.8592,-1.73768,9.028009549,4.98,9.16,10.42621696
12/02/2021 01:00,14.27556,11.05728,18.05699461,8.50556,-1.67272,8.668479862,5.77,12.73,13.97661619
12/02/2021 01:30,14.00492,11.60708,18.1896149,8.42492,-1.66292,8.587466444,5.58,13.27,14.39546109
12/02/2021 02:00,13.43564,8.75812,16.03811361,8.79564,-1.74188,8.966461339,4.64,10.5,11.47952961
12/02/2021 02:30,13.04716,6.69348,14.66393735,8.84716,-1.76652,9.021797658,4.2,8.46,9.445189252
12/02/2021 03:00,12.88388,6.696,14.52001308,8.99388,-1.764,9.165237228,3.89,8.46,9.311482159
12/02/2021 03:30,12.943,6.77872,14.61069108,8.953,-1.77128,9.12653504,3.99,8.55,9.435178854
12/02/2021 04:00,12.6436,6.8658,14.38748868,8.5736,-1.6842,8.737456529,4.07,8.55,9.469287196
12/02/2021 04:30,12.93044,6.7222,14.57340905,8.91044,-1.7878,9.088023428,4.02,8.51,9.411721415
12/02/2021 05:00,13.0612,6.77392,14.71329119,9.0412,-1.81608,9.2217918,4.02,8.59,9.484118304
12/02/2021 05:30,12.71124,6.85388,14.44130511,8.31124,-1.57612,8.459365496,4.4,8.43,9.509200808
12/02/2021 06:00,12.79528,6.98472,14.57756851,8.08528,-1.36528,8.199740371,4.71,8.35,9.586792999
12/02/2021 06:30,11.9718,5.72164,13.268804,10.9718,-0.59836,10.98810402,1,6.32,6.398624852
12/02/2021 07:00,15.25808,6.3016,16.50815459,8.08808,-1.2684,8.186933287,7.17,7.57,10.42659101
12/02/2021 07:30,15.5856,8.76288,17.88012845,7.9156,-1.38712,8.036219587,7.67,10.15,12.72208316
12/02/2021 08:00,16.48484,9.29836,18.92642197,8.13484,-1.43164,8.259855623,8.35,10.73,13.59615387
12/02/2021 08:30,18.823,11.7662,22.19794566,8.323,-1.4938,8.455990033,10.5,13.26,16.91382866
12/02/2021 09:00,20.51856,12.71304,24.13778553,8.77856,-1.57696,8.919076102,11.74,14.29,18.49409906
12/02/2021 09:30,20.26076,7.84508,21.72656613,8.88076,-1.56492,9.01758686,11.38,9.41,14.76660083
12/02/2021 10:00,20.55084,7.40404,21.84391982,8.96084,-1.48596,9.083211471,11.59,8.89,14.60685456
12/02/2021 10:30,20.90012,7.41112,22.17520497,9.78012,-1.60888,9.91157112,11.12,9.02,14.31833789
12/02/2021 11:00,20.24252,7.65136,21.6403079,9.17252,-1.50864,9.295758054,11.07,9.16,14.36838543
12/02/2021 11:30,20.14392,7.72052,21.57275926,9.59392,-1.64948,9.73468465,10.55,9.37,14.11025868
12/02/2021 12:00,20.0604,7.73816,21.50113412,11.1104,-1.77184,11.25079576,8.95,9.51,13.05919599
12/02/2021 12:30,20.10628,7.48796,21.45534992,11.11628,-1.83204,11.26623502,8.99,9.32,12.94922778
12/02/2021 13:00,20.17876,7.41964,21.49961425,11.14876,-1.83036,11.29801165,9.03,9.25,12.92684803
12/02/2021 13:30,20.12852,7.28576,21.40653209,11.53852,-1.93424,11.69951829,8.59,9.22,12.60144833
12/02/2021 14:00,20.60732,7.24684,21.84441182,11.38732,-1.97316,11.55700728,9.22,9.22,13.03904905
12/02/2021 14:30,20.72772,7.0412,21.89102268,11.08772,-2.0188,11.27000835,9.64,9.06,13.22925546
12/02/2021 15:00,19.38908,7.2564,20.70245793,10.27908,-1.8536,10.44487044,9.11,9.11,12.88348555
12/02/2021 15:30,18.90832,7.34404,20.28446422,9.72832,-1.69596,9.875043815,9.18,9.04,12.88386588
12/02/2021 16:00,19.02748,7.45364,20.43530632,9.58748,-1.67636,9.732931501,9.44,9.13,13.13280244
12/02/2021 16:30,18.96376,7.61556,20.43577616,9.15376,-1.71444,9.312927931,9.81,9.33,13.53827906
12/02/2021 17:00,20.1212,7.54772,21.49024818,8.6212,-1.65228,8.778104501,11.5,9.2,14.72718575
12/02/2021 17:30,21.51992,7.14748,22.67583355,8.73992,-1.61252,8.887430582,12.78,8.76,15.49406338
12/02/2021 18:00,19.95092,8.39968,21.64702827,14.50092,-2.35032,14.69015606,5.45,10.75,12.05259308
12/02/2021 18:30,21.08208,9.58816,23.16002827,16.01208,-2.82184,16.25882797,5.07,12.41,13.40570774
12/02/2021 19:00,23.36076,9.37688,25.17242512,10.07076,-1.86312,10.24165139,13.29,11.24,17.40579501
12/02/2021 19:30,23.50312,9.1608,25.22532272,9.28312,-1.8592,9.467467538,14.22,11.02,17.9902418
12/02/2021 20:00,22.80176,9.07588,24.54163517,9.18176,-1.81412,9.359260017,13.62,10.89,17.43836288
12/02/2021 20:30,20.94124,9.10192,22.83375747,9.15124,-1.78808,9.324292125,11.79,10.89,16.04980374
12/02/2021 21:00,20.43052,9.11772,22.37272816,8.78052,-1.65228,8.934627058,11.65,10.77,15.86554128
12/02/2021 21:30,19.63584,8.92316,21.56824047,8.64584,-1.59684,8.792067293,10.99,10.52,15.2134973
12/02/2021 22:00,18.00464,9.21488,20.22575277,8.49464,-1.55512,8.635815361,9.51,10.77,14.36777645
12/02/2021 22:30,16.19724,9.27148,18.66308991,7.94724,-1.38852,8.067627372,8.25,10.66,13.47954376
12/02/2021 23:00,14.83752,9.28864,17.50516589,6.40752,-1.08136,6.498126807,8.43,10.37,13.36419844
12/02/2021 23:30,13.8882,9.04948,16.57634421,6.4582,-1.08052,6.547966914,7.43,10.13,12.56271467
13/02/2021 00:00,13.8038,9.3516,16.67325154,7.4438,-1.2684,7.551092438,6.36,10.62,12.37877215
13/02/2021 00:30,13.33652,9.25752,16.23466791,7.57652,-1.29248,7.685971628,5.76,10.55,12.01998752
13/02/2021 01:00,12.59716,9.2232,15.61268261,6.95716,-1.2068,7.06105102,5.64,10.43,11.85725516
13/02/2021 01:30,12.52952,9.26996,15.58592409,7.35952,-1.30004,7.473462292,5.17,10.57,11.76663928
13/02/2021 02:00,12.14448,9.0116,15.12274211,7.56448,-1.3384,7.681970596,4.58,10.35,11.31807846
13/02/2021 02:30,11.29692,6.60256,13.08488441,6.71692,-1.14744,6.814222835,4.58,7.75,9.002160852
13/02/2021 03:00,11.22984,6.60348,13.02748074,6.97984,-1.20652,7.083350686,4.25,7.81,8.891490314
13/02/2021 03:30,11.00808,6.59396,12.83191855,7.03808,-1.21604,7.14236119,3.97,7.81,8.761107236
13/02/2021 04:00,10.9596,6.76036,12.87692896,7.0896,-1.24964,7.198890768,3.87,8.01,8.895897931
13/02/2021 04:30,10.852,6.5752,12.6885444,6.762,-1.1648,6.861588959,4.09,7.74,8.754181858
13/02/2021 05:00,10.85088,6.68192,12.74321983,6.69088,-1.15808,6.790362616,4.16,7.84,8.875314079
13/02/2021 05:30,10.72272,6.34988,12.46184979,6.08272,-1.03012,6.16932977,4.64,7.38,8.717453757
13/02/2021 06:00,10.9894,6.39428,12.71431198,6.1894,-1.03572,6.275459209,4.8,7.43,8.845614733
13/02/2021 06:30,11.69652,6.45888,13.36135139,6.31652,-1.05112,6.403380214,5.38,7.51,9.238208701
13/02/2021 07:00,12.24344,6.45652,13.84154881,6.59344,-1.10348,6.68514167,5.65,7.56,9.438013562
13/02/2021 07:30,12.85732,6.55832,14.4333724,7.11732,-1.19168,7.216394197,5.74,7.75,9.644174407
13/02/2021 08:00,13.25168,6.73336,14.86422415,6.72168,-1.11664,6.813799741,6.53,7.85,10.21094511
13/02/2021 08:30,14.42096,7.9492,16.46675038,7.89096,-1.6408,8.059744063,6.53,9.59,11.60211188
13/02/2021 09:00,15.83924,9.96092,18.71099813,6.79924,-1.17908,6.900716936,9.04,11.14,14.34646995
13/02/2021 09:30,16.19876,8.755,18.41330634,6.38876,-1.085,6.480237599,9.81,9.84,13.89466444
13/02/2021 10:00,17.36168,8.62608,19.3865208,6.58168,-1.12392,6.676953481,10.78,9.75,14.53516082
13/02/2021 10:30,17.48996,9.97252,20.13330216,5.97996,-0.97748,6.059322466,11.51,10.95,15.88655406
13/02/2021 11:00,18.0708,11.67108,21.5120413,5.8408,-0.94892,5.917380654,12.23,12.62,17.57376738
13/02/2021 11:30,18.82568,13.91488,23.41004299,5.33568,-0.85512,5.403768248,13.49,14.77,20.00332472
13/02/2021 12:00,18.6654,14.077,23.37860317,4.3554,-0.693,4.410187996,14.31,14.77,20.56523766
13/02/2021 12:30,19.6104,13.9684,24.0766274,5.2304,-0.7616,5.28555756,14.38,14.73,20.58536616
13/02/2021 13:00,20.19084,14.02248,24.5825134,6.16084,-1.01752,6.244301118,14.03,15.04,20.56799699
13/02/2021 13:30,20.29756,14.0278,24.67326721,6.23756,-1.0122,6.319153709,14.06,15.04,20.5884725
13/02/2021 14:00,21.4278,13.95956,25.57381333,6.0578,-1.00044,6.139855131,15.37,14.96,21.44850811
13/02/2021 14:30,20.92524,13.8878,25.11447109,5.80524,-0.9422,5.881203304,15.12,14.83,21.17884086
13/02/2021 15:00,19.99868,11.81724,23.22917052,5.88868,-0.87276,5.953004465,14.11,12.69,18.97704403
13/02/2021 15:30,19.703,11.52584,22.82658969,5.383,-0.73416,5.432833506,14.32,12.26,18.8512599
13/02/2021 16:00,19.43524,11.64484,22.65680588,4.19524,-0.61516,4.240101471,15.24,12.26,19.55927402
13/02/2021 16:30,18.73116,11.79072,22.13317494,3.05116,-0.46928,3.087037587,15.68,12.26,19.90401969
13/02/2021 17:00,18.91804,11.64584,22.21526112,3.00804,-0.45416,3.04213181,15.91,12.1,19.98844916
13/02/2021 17:30,20.272,8.5044,21.98360306,8.302,-2.3856,8.637956434,11.97,10.89,16.18249054
13/02/2021 18:00,21.56172,9.33504,23.49576007,9.07172,-2.44496,9.395420861,12.49,11.78,17.16882349
13/02/2021 18:30,20.33192,6.33788,21.29684704,5.14192,-0.72212,5.192378894,15.19,7.06,16.75051342
13/02/2021 19:00,20.00168,4.11492,20.42057221,6.86168,-1.44508,7.012197133,13.14,5.56,14.26790805
13/02/2021 19:30,19.5626,4.30628,20.03096019,10.1626,-2.67372,10.50843554,9.4,6.98,11.70813392
13/02/2021 20:00,19.45668,7.23648,20.7588304,8.29668,-1.84352,8.499027298,11.16,9.08,14.38721655
13/02/2021 20:30,18.14756,10.02252,20.73125276,4.20756,-0.69748,4.264978254,13.94,10.72,17.58527793
13/02/2021 21:00,17.06192,10.06536,19.80960843,3.74192,-0.58464,3.787316889,13.32,10.65,17.05417544
13/02/2021 21:30,15.49728,10.04916,18.47028165,3.85728,-0.63084,3.908525055,11.64,10.68,15.79721494
13/02/2021 22:00,14.65296,9.97936,17.72841964,3.52296,-0.57064,3.568876178,11.13,10.55,15.33555998
13/02/2021 22:30,13.66588,7.34828,15.51623328,3.57588,-0.60172,3.626152883,10.09,7.95,12.84564518
13/02/2021 23:00,13.01048,4.871,13.89241631,4.40048,-0.749,4.463768053,8.61,5.62,10.28185295
13/02/2021 23:30,12.16452,4.75104,13.05939998,4.38452,-0.63896,4.430833501,7.78,5.39,9.464697565
14/02/2021 00:00,11.36828,4.7768,12.33108302,4.78828,-0.6132,4.827384343,6.58,5.39,8.505792144
14/02/2021 00:30,10.96692,4.4798,11.84660045,6.92692,-1.3902,7.065046123,4.04,5.87,7.125903451
14/02/2021 01:00,11.90576,5.09028,12.94828451,8.14576,-1.67972,8.317142854,3.76,6.77,7.744062241
14/02/2021 01:30,10.9652,6.72524,12.86329911,4.7852,-0.63476,4.827117079,6.18,7.36,9.610515075
14/02/2021 02:00,11.63188,6.6574,13.40229858,6.78188,-0.9926,6.854133869,4.85,7.65,9.057869507
14/02/2021 02:30,11.33764,6.64168,13.13978668,7.71764,-1.53832,7.869459676,3.62,8.18,8.945211009
14/02/2021 03:00,10.2214,6.71432,12.22943625,4.7614,-0.64568,4.804979981,5.46,7.36,9.164125708
14/02/2021 03:30,11.25236,6.66464,13.07795978,7.19236,-1.16536,7.286158542,4.06,7.83,8.820005669
14/02/2021 04:00,10.92836,6.73136,12.83511822,7.24836,-1.15864,7.340379373,3.68,7.89,8.706003676
14/02/2021 04:30,10.95396,6.6984,12.83969635,7.11396,-1.1116,7.200283428,3.84,7.81,8.702970757
14/02/2021 05:00,10.78632,6.74956,12.72404257,7.16632,-1.14044,7.256496795,3.62,7.89,8.680812174
14/02/2021 05:30,11.18012,6.92152,13.14924037,7.75012,-1.20848,7.843773577,3.43,8.13,8.823933363
14/02/2021 06:00,11.35264,7.0638,13.37085283,8.10264,-1.3062,8.207248833,3.25,8.37,8.978830659
14/02/2021 06:30,11.022,6.9556,13.03322122,6.762,-1.0444,6.842179138,4.26,8,9.063531321
14/02/2021 07:00,11.50532,8.90616,14.54964172,6.72532,-1.04384,6.805845359,4.78,9.95,11.03860951
14/02/2021 07:30,12.10312,9.69768,15.50904611,6.69312,-1.06232,6.776900406,5.41,10.76,12.04349202
14/02/2021 08:00,13.031,9.71564,16.25424934,7.931,-1.28436,8.034322723,5.1,11,12.12476804
14/02/2021 08:30,13.73328,9.91332,16.93744057,7.13328,-1.08668,7.215577384,6.6,11,12.82809417
14/02/2021 09:00,15.52984,9.71672,18.31913147,10.26984,-2.16328,10.49520814,5.26,11.88,12.99238238
14/02/2021 09:30,17.6914,9.7042,20.17813499,9.2414,-1.9558,9.446090599,8.45,11.66,14.39993403
14/02/2021 10:00,18.6198,9.91548,21.09534773,6.3798,-0.95452,6.450810528,12.24,10.87,16.3699267
14/02/2021 10:30,19.4242,10.0972,21.89184765,6.5842,-0.9828,6.657145445,12.84,11.08,16.95971698
14/02/2021 11:00,20.51532,10.21072,22.9158713,7.49532,-1.16928,7.585976379,13.02,11.38,17.29233356
14/02/2021 11:30,21.36704,11.04,24.05061326,7.11704,-1.05,7.194078006,14.25,12.09,18.68771254
14/02/2021 12:00,21.88168,10.45412,24.25070194,7.91168,-1.19588,8.001550437,13.97,11.65,18.19020066
14/02/2021 12:30,21.40592,8.6724,23.09597222,6.13592,-0.9576,6.2101942,15.27,9.63,18.05297205
14/02/2021 13:00,21.22284,7.88516,22.64033317,6.13284,-0.99484,6.213005158,15.09,8.88,17.50892629
14/02/2021 13:30,21.65804,8.75272,23.35981173,7.06804,-1.12728,7.157370302,14.59,9.88,17.62051361
14/02/2021 14:00,21.90184,10.4394,24.26255691,7.02184,-1.0906,7.106028803,14.88,11.53,18.82432735
14/02/2021 14:30,19.92928,7.62432,21.33791126,4.59928,-0.71568,4.654629349,15.33,8.34,17.45177641
14/02/2021 15:00,19.60988,7.70824,21.07046173,6.03988,-0.92176,6.109811119,13.57,8.63,16.08172254
14/02/2021 15:30,20.07864,7.59552,21.46727063,7.73864,-1.19448,7.830282978,12.34,8.79,15.15056765
14/02/2021 16:00,20.53988,7.4434,21.84698776,7.64988,-1.1466,7.73533164,12.89,8.59,15.49000323
14/02/2021 16:30,20.2714,7.43996,21.5935792,7.2814,-1.09004,7.3625385,12.99,8.53,15.54030244
14/02/2021 17:00,20.76572,7.57624,22.10462711,8.03572,-1.24376,8.131404236,12.73,8.82,15.48693966
14/02/2021 17:30,23.3344,12.70708,26.56998505,7.2744,-1.10292,7.357535449,16.06,13.81,21.18111659
14/02/2021 18:00,23.24,13.15312,26.70397285,6.37,-0.93688,6.438528103,16.87,14.09,21.98010464
14/02/2021 18:30,21.8244,12.29956,25.05161894,6.6444,-1.00044,6.719295466,15.18,13.3,20.18222981
14/02/2021 19:00,20.33368,7.42916,21.64834776,7.67368,-1.19084,7.765530545,12.66,8.62,15.3160047
14/02/2021 19:30,20.27884,7.48412,21.61581375,8.21884,-1.33588,8.326698405,12.06,8.82,14.9410843
14/02/2021 20:00,18.32332,7.57128,19.82595109,6.54332,-1.02872,6.623692434,11.78,8.6,14.58521169
14/02/2021 20:30,16.6666,9.46092,19.16466965,5.4866,-0.82908,5.548887565,11.18,10.29,15.19462076
14/02/2021 21:00,16.21184,9.97008,19.03224242,5.62184,-0.82992,5.682768004,10.59,10.8,15.12574296
14/02/2021 21:30,15.22528,10.04904,18.24259729,4.93528,-0.75096,4.992086698,10.29,10.8,14.9172417
14/02/2021 22:00,13.39648,10.30804,16.9032945,2.56648,-0.49196,2.613205739,10.83,10.8,15.29473439
14/02/2021 22:30,12.65216,10.10332,16.19117746,4.05216,-1.15668,4.214013442,8.6,11.26,14.16854262
14/02/2021 23:00,11.74504,10.1912,15.55012933,3.43504,-0.8988,3.5506818,8.31,11.09,13.8580013
14/02/2021 23:30,10.89804,8.47548,13.80583344,3.21804,-0.60452,3.274328309,7.68,9.08,11.89238412
15/02/2021 00:00,10.34816,8.25396,13.23677722,3.61816,-0.58604,3.66531372,6.73,8.84,11.11028803
15/02/2021 00:30,10.361,8.15828,13.18741269,7.091,-2.00172,7.368118074,3.27,10.16,10.67326098
15/02/2021 01:00,9.93204,8.1062,12.82013639,6.94204,-2.0538,7.239476072,2.99,10.16,10.59083094
15/02/2021 01:30,9.2632,8.14108,12.33223653,6.0032,-1.92892,6.305485121,3.26,10.07,10.58454061
15/02/2021 02:00,8.95436,8.18392,12.13083301,5.69436,-1.88608,5.998585965,3.26,10.07,10.58454061
15/02/2021 02:30,8.45808,8.1292,11.73128339,2.97808,-0.9408,3.123149873,5.48,9.07,10.59694767
15/02/2021 03:00,7.94396,8.24012,11.44578866,0.39396,-0.01988,0.394461273,7.55,8.26,11.19062554
15/02/2021 03:30,7.95592,8.26856,11.4745696,0.46592,-0.04144,0.467759254,7.49,8.31,11.18732318
15/02/2021 04:00,7.76684,8.398,11.43897756,0.33684,-0.042,0.339448355,7.43,8.44,11.24448754
15/02/2021 04:30,8.12756,8.19756,11.54370917,4.13756,-1.32244,4.343759927,3.99,9.52,10.32233016
15/02/2021 05:00,8.44784,8.10984,11.71048699,4.97784,-1.70016,5.260174435,3.47,9.81,10.40562348
15/02/2021 05:30,8.44388,8.22496,11.78766629,3.11388,-1.05504,3.28775882,5.33,9.28,10.70174285
15/02/2021 06:00,8.53992,8.32696,11.92763583,0.47992,-0.10304,0.490856851,8.06,8.43,11.66312565
15/02/2021 06:30,10.81796,8.78412,13.93517215,1.10796,-0.21588,1.128795613,9.71,9,13.23949017
15/02/2021 07:00,11.23824,7.8274,13.69548207,0.82824,-0.2226,0.857631773,10.41,8.05,13.15943008
15/02/2021 07:30,12.06032,8.82516,14.94438917,1.16032,-0.22484,1.18190335,10.9,9.05,14.16730391
15/02/2021 08:00,13.12392,9.73236,16.33879149,1.96392,-0.29764,1.986346228,11.16,10.03,15.00488254
15/02/2021 08:30,14.01872,12.0124,18.46137222,2.21872,-0.3276,2.242775111,11.8,12.34,17.07382792
15/02/2021 09:00,16.54916,13.86904,21.59224322,2.16916,-0.33096,2.194262889,14.38,14.2,20.20951261
15/02/2021 09:30,17.11464,14.03756,22.13513029,1.84464,-0.27244,1.864650177,15.27,14.31,20.92723106
15/02/2021 10:00,17.63568,14.35864,22.74176228,1.76568,-0.24136,1.782100029,15.87,14.6,21.56425051
15/02/2021 10:30,18.29852,14.37904,23.27214269,2.22852,-0.33096,2.252961587,16.07,14.71,21.78598173
15/02/2021 11:00,18.90688,14.3848,23.75694809,3.03688,-0.4452,3.069339208,15.87,14.83,21.72063075
15/02/2021 11:30,19.9372,14.41548,24.60280487,4.5472,-0.67452,4.596956066,15.39,15.09,21.55365862
15/02/2021 12:00,18.75876,12.1868,22.36982725,4.84876,-0.7532,4.906911837,13.91,12.94,18.99820255
15/02/2021 12:30,17.89352,10.44888,20.7209351,5.55352,-0.84112,5.616855637,12.34,11.29,16.72542077
15/02/2021 13:00,18.5552,12.92888,22.61529096,5.6952,-0.91112,5.767620193,12.86,13.84,18.89246411
15/02/2021 13:30,18.01792,13.15564,22.30955636,5.26792,-0.86436,5.33836111,12.75,14.02,18.95053825
15/02/2021 14:00,17.36772,13.37012,21.91797908,4.15772,-0.71988,4.219580881,13.21,14.09,19.31404152
15/02/2021 14:30,16.39036,13.40564,21.17439692,2.74036,-0.44436,2.776153587,13.65,13.85,19.44595074
15/02/2021 15:00,15.8386,13.53184,20.83199327,1.5386,-0.25816,1.560107863,14.3,13.79,19.86590295
15/02/2021 15:30,15.92464,13.37616,20.79701458,1.21464,-0.20384,1.231625379,14.71,13.58,20.0200025
15/02/2021 16:00,16.73596,13.42656,21.45611499,1.13596,-0.15344,1.146276125,15.6,13.58,20.6827561
15/02/2021 16:30,16.81728,13.34924,21.47144884,1.68728,-0.27076,1.708866518,15.13,13.62,20.3573402
15/02/2021 17:00,17.76876,13.36424,22.23357242,2.11876,-0.30576,2.140708554,15.65,13.67,20.77959095
15/02/2021 17:30,16.69156,13.30272,21.34409836,7.16156,-0.21728,7.164855353,9.53,13.52,16.54120008
15/02/2021 18:00,17.82492,12.98808,22.05488597,9.82492,-1.29192,9.909495966,8,14.28,16.3682131
15/02/2021 18:30,21.31388,13.59116,25.27847129,5.84388,-1.56884,6.050800972,15.47,15.16,21.65978993
15/02/2021 19:00,21.44556,13.88668,25.54901026,2.62556,-0.38332,2.653393965,18.82,14.27,23.61832551
15/02/2021 19:30,20.54552,13.48556,24.57597853,2.09552,-0.31444,2.118980081,18.45,13.8,23.04001953
15/02/2021 20:00,18.2884,9.4582,20.58939343,6.9384,-2.0118,7.224177033,11.35,11.47,16.13639985
15/02/2021 20:30,17.70088,9.27236,19.98243761,6.83088,-1.90764,7.092250133,10.87,11.18,15.59324533
15/02/2021 21:00,16.61176,11.31692,20.10032956,2.32176,-0.42308,2.359992836,14.29,11.74,18.49409906
15/02/2021 21:30,16.9932,11.59364,20.57137173,3.7632,-0.62636,3.814970654,13.23,12.22,18.01003331
15/02/2021 22:00,14.80796,9.62212,17.65958303,3.76796,-0.60788,3.816679271,11.04,10.23,15.05106309
15/02/2021 22:30,13.25716,6.5662,14.7941635,4.22716,-0.6538,4.277421666,9.03,7.22,11.56154401
15/02/2021 23:00,13.79212,6.16344,15.10663982,7.02212,-1.10656,7.10877235,6.77,7.27,9.934072679
15/02/2021 23:30,13.73032,6.1264,15.03510772,8.37032,-1.3636,8.480663999,5.36,7.49,9.210304012
16/02/2021 00:00,13.45632,7.5418,15.42567001,8.21632,-1.2782,8.315149402,5.24,8.82,10.25914226
16/02/2021 00:30,13.13648,9.18476,16.02894017,7.74648,-1.18524,7.8366285,5.39,10.37,11.68712967
16/02/2021 01:00,12.204,9.27644,15.32938208,6.174,-0.90356,6.239767357,6.03,10.18,11.83187644
16/02/2021 01:30,11.35568,9.44876,14.77262786,5.54568,-0.82124,5.60615749,5.81,10.27,11.79953389
16/02/2021 02:00,11.22816,9.46976,14.68836041,5.29816,-0.80024,5.358253768,5.93,10.27,11.85908091
16/02/2021 02:30,10.86872,9.45072,14.40295744,4.52872,-0.67928,4.579380543,6.34,10.13,11.9504184
16/02/2021 03:00,10.38984,9.514,14.08775962,3.96984,-0.616,4.017348084,6.42,10.13,11.99305216
16/02/2021 03:30,10.57452,9.48012,14.2018713,4.38452,-0.64988,4.43242142,6.19,10.13,11.87152054
16/02/2021 04:00,11.41456,9.52744,14.868231,6.59456,-1.16256,6.696250245,4.82,10.69,11.72640184
16/02/2021 04:30,10.82732,9.50728,14.40899828,5.08732,-0.83272,5.155021569,5.74,10.34,11.8263773
16/02/2021 05:00,11.19588,9.58804,14.74036092,5.53588,-0.91196,5.610493598,5.66,10.5,11.92835278
16/02/2021 05:30,10.6286,9.67152,14.37029704,3.9886,-0.64848,4.040972194,6.64,10.32,12.27159321
16/02/2021 06:00,9.99416,9.65952,13.89926476,2.13416,-0.34048,2.161149124,7.86,10,12.71926098
16/02/2021 06:30,10.31356,9.67036,14.1380827,1.60356,-0.26964,1.626072078,8.71,9.94,13.21619083
16/02/2021 07:00,11.19968,9.13924,14.4553983,2.05968,-0.34076,2.087677916,9.14,9.48,13.16852308
16/02/2021 07:30,11.12456,6.28976,12.7795507,2.32456,-0.38024,2.355453598,8.8,6.67,11.042142
16/02/2021 08:00,12.56064,8.46836,15.14868966,3.30064,-0.52164,3.341606305,9.26,8.99,12.90611096
16/02/2021 08:30,14.2864,10.92036,17.98208796,4.2364,-0.68964,4.292165921,10.05,11.61,15.35560484
16/02/2021 09:00,15.52216,11.03364,19.0441241,4.26216,-0.69636,4.318671684,11.26,11.73,16.25978167
16/02/2021 09:30,15.61188,11.26408,19.2512414,4.61188,-0.74592,4.671812687,11,12.01,16.28619354
16/02/2021 10:00,15.98424,11.13084,19.47797545,6.41424,-1.53916,6.596323846,9.57,12.67,15.87809182
16/02/2021 10:30,16.6284,11.26776,20.08646564,6.5884,-1.68224,6.799775436,10.04,12.95,16.38609471
16/02/2021 11:00,17.7674,11.25504,21.03227111,6.2874,-1.32496,6.42548969,11.48,12.58,17.03076041
16/02/2021 11:30,18.58296,11.46732,21.83634196,6.81296,-1.35268,6.945946094,11.77,12.82,17.4036002
16/02/2021 12:00,17.28824,11.804,20.93364895,5.02824,-0.756,5.084755009,12.26,12.56,17.55167228
16/02/2021 12:30,17.95232,11.79092,21.47816537,5.75232,-0.82908,5.811760407,12.2,12.62,17.55290289
16/02/2021 13:00,18.70208,11.74032,22.0817325,6.98208,-1.07968,7.065065465,11.72,12.82,17.36982441
16/02/2021 13:30,19.1236,11.68256,22.40969177,7.7336,-1.21744,7.828839576,11.39,12.9,17.20877974
16/02/2021 14:00,18.76444,11.82616,22.18022247,7.03444,-1.18384,7.133359886,11.73,13.01,17.5172201
16/02/2021 14:30,19.94328,11.69612,23.11998357,6.78328,-1.22388,6.892805656,13.16,12.92,18.44212569
16/02/2021 15:00,18.2596,11.7984,21.73971561,5.8296,-0.9716,5.910012074,12.43,12.77,17.82071267
16/02/2021 15:30,19.19164,11.35556,22.29950199,8.78164,-1.64444,8.934281393,10.41,13,16.6543718
16/02/2021 16:00,20.11184,11.43408,23.13491503,10.24184,-2.07592,10.45010672,9.87,13.51,16.73131794
16/02/2021 16:30,21.28624,11.32968,24.11359911,10.02624,-2.07032,10.2377592,11.26,13.4,17.50278835
16/02/2021 17:00,22.14364,11.37432,24.89409464,11.41364,-2.67568,11.72307304,10.73,14.05,17.67867076
16/02/2021 17:30,24.02148,10.52908,26.22771486,14.29148,-3.72092,14.76792627,9.73,14.25,17.25501087
16/02/2021 18:00,23.42888,10.27856,25.58439395,9.30888,-1.93144,9.507139808,14.12,12.21,18.66704315
16/02/2021 18:30,22.33028,8.59072,23.92575756,7.35028,-1.44928,7.491797421,14.98,10.04,18.03335798
16/02/2021 19:00,20.72072,8.83192,22.52445445,7.51072,-1.50808,7.660627925,13.21,10.34,16.77556854
16/02/2021 19:30,19.5178,9.21148,21.5823048,7.0378,-1.38852,7.173466152,12.48,10.6,16.37407707
16/02/2021 20:00,19.2674,11.93384,22.6638311,5.5174,-1.05616,5.617577477,13.75,12.99,18.91567075
16/02/2021 20:30,18.48212,12.33732,22.22157115,5.27212,-1.00268,5.366620583,13.21,13.34,18.77391009
16/02/2021 21:00,16.43704,12.43976,20.61368266,4.66704,-0.80024,4.735150095,11.77,13.24,17.71526178
16/02/2021 21:30,15.59456,12.1834,19.789531,4.84456,-0.7966,4.909616396,10.75,12.98,16.85357232
16/02/2021 22:00,14.39868,9.32556,17.154826,4.20868,-0.66444,4.26080601,10.19,9.99,14.27011563
16/02/2021 22:30,13.3446,6.44248,14.81836353,4.3946,-0.73752,4.456057104,8.95,7.18,11.47409691
16/02/2021 23:00,12.69332,6.32124,14.18021325,4.58332,-0.78876,4.650695062,8.11,7.11,10.78536972
16/02/2021 23:30,12.08372,6.80532,13.86826122,4.49372,-0.83468,4.570580941,7.59,7.64,10.76929431
17/02/2021 00:00,11.86556,9.42364,15.15244221,4.37556,-0.76636,4.442165346,7.49,10.19,12.64658847
17/02/2021 00:30,11.54352,9.10168,14.70011676,4.71352,-0.83832,4.78748903,6.83,9.94,12.06036898
17/02/2021 01:00,11.40376,6.71068,13.23174094,6.91376,-1.55932,7.087422395,4.49,8.27,9.410260358
17/02/2021 01:30,10.59776,5.86392,12.11189807,6.92776,-1.67608,7.127629535,3.67,7.54,8.38573193
17/02/2021 02:00,9.8406,5.83724,11.44162485,4.1706,-0.73276,4.234482445,5.67,6.57,8.678352378
17/02/2021 02:30,10.3696,5.7832,11.87324751,5.3396,-0.9968,5.431844843,5.03,6.78,8.442114664
17/02/2021 03:00,10.98628,6.00916,12.52231417,7.19628,-1.33084,7.318304513,3.79,7.34,8.260732413
17/02/2021 03:30,11.2376,5.83484,12.66210929,7.5376,-1.38516,7.663816411,3.7,7.22,8.112853998
17/02/2021 04:00,11.67572,5.7956,13.03500736,9.08572,-1.6744,9.238718703,2.59,7.47,7.90626334
17/02/2021 04:30,11.63412,5.54904,12.88970881,8.81412,-1.59096,8.956554309,2.82,7.14,7.676718049
17/02/2021 05:00,11.97344,5.56192,13.2022051,9.04344,-1.64808,9.19238678,2.93,7.21,7.782608817
17/02/2021 05:30,12.00488,5.59692,13.24547686,8.66488,-1.61308,8.81374906,3.34,7.21,7.946049333
17/02/2021 06:00,12.44092,5.66996,13.67204948,9.25092,-1.79004,9.42251368,3.19,7.46,8.113427143
17/02/2021 06:30,13.7172,7.74488,15.75261064,9.9372,-1.97512,10.13158639,3.78,9.72,10.42913227
17/02/2021 07:00,15.26332,8.45428,17.44831762,9.27332,-1.87572,9.461119878,5.99,10.33,11.9410636
17/02/2021 07:30,14.70116,8.974,17.22372728,8.93116,-1.736,9.098313852,5.77,10.71,12.16540176
17/02/2021 08:00,14.7146,10.5702,18.11763178,7.6846,-1.4798,7.82578336,7.03,12.05,13.95074908
17/02/2021 08:30,14.66192,8.79172,17.09579593,6.89192,-1.28828,7.011292794,7.77,10.08,12.72710886
17/02/2021 09:00,15.83644,8.43876,17.94451176,6.44644,-1.17124,6.551976176,9.39,9.61,13.43592944
17/02/2021 09:30,16.85812,8.64932,18.94747863,5.81812,-0.96068,5.896899728,11.04,9.61,14.63672436
17/02/2021 10:00,16.03368,8.79824,18.28901095,5.99368,-0.99176,6.075178009,10.04,9.79,14.02304175
17/02/2021 10:30,16.12736,9.03684,18.48664972,5.82736,-0.92316,5.900029572,10.3,9.96,14.32800056
17/02/2021 11:00,17.0994,9.04824,19.34580387,7.5194,-1.27176,7.626188423,9.58,10.32,14.08115052
17/02/2021 11:30,18.09492,9.06,20.23634675,7.58492,-1.26,7.688862816,10.51,10.32,14.72964697
17/02/2021 12:00,16.92408,9.19732,19.26175431,6.25408,-1.00268,6.333946939,10.67,10.2,14.76106026
17/02/2021 12:30,17.41044,9.37232,19.77280464,5.20044,-0.82768,5.265893122,12.21,10.2,15.90987429
17/02/2021 13:00,17.93772,9.38432,20.24419079,4.57772,-0.71568,4.633326911,13.36,10.1,16.74812228
17/02/2021 13:30,15.97924,9.38172,18.52978093,3.36924,-0.51828,3.408869657,12.61,9.9,16.03190881
17/02/2021 14:00,16.64844,11.4284,20.19353562,3.19844,-0.5516,3.245655711,13.45,11.98,18.01174339
17/02/2021 14:30,17.04184,11.79864,20.72757141,3.94184,-0.66136,3.996936281,13.1,12.46,18.07931415
17/02/2021 15:00,17.21168,11.94112,20.94832393,3.78168,-0.55888,3.822754305,13.43,12.5,18.34706789
17/02/2021 15:30,16.3832,11.8896,20.2428217,2.3632,-0.4004,2.396880139,14.02,12.29,18.64415458
17/02/2021 16:00,16.4166,11.97084,20.31762205,2.5466,-0.41916,2.580865488,13.87,12.39,18.5980913
17/02/2021 16:30,18.53976,11.8006,21.97673454,3.39976,-0.4494,3.429333524,15.14,12.25,19.47516624
17/02/2021 17:00,19.20336,11.7054,22.48967373,3.85336,-0.5446,3.891654205,15.35,12.25,19.63886453
17/02/2021 17:30,21.35384,11.27788,24.1490592,5.10384,-0.86212,5.176140806,16.25,12.14,20.28403559
17/02/2021 18:00,22.32156,11.08736,24.92351485,6.32156,-1.10264,6.417003647,16,12.19,20.11457432
17/02/2021 18:30,22.37876,10.83352,24.8631063,5.75876,-0.95648,5.837651131,16.62,11.79,20.37715633
17/02/2021 19:00,20.94644,11.19868,23.75213217,6.79644,-1.18132,6.898341367,14.15,12.38,18.8012473
17/02/2021 19:30,20.48408,10.64484,23.08484681,7.02408,-1.24516,7.13359119,13.46,11.89,17.95950166
17/02/2021 20:00,19.85724,10.50408,22.46432009,6.61724,-1.16592,6.719169194,13.24,11.67,17.64898014
17/02/2021 20:30,18.49348,10.83188,21.43218204,7.61348,-1.33812,7.730177414,10.88,12.17,16.32431622
17/02/2021 21:00,18.11484,11.29908,21.34986269,8.55484,-1.55092,8.694287796,9.56,12.85,16.01612
17/02/2021 21:30,17.85568,11.14928,21.05069483,9.04568,-1.70072,9.204171618,8.81,12.85,15.5800706
17/02/2021 22:00,17.30056,11.16636,20.59118675,8.96056,-1.68364,9.117361415,8.34,12.85,15.3192069
17/02/2021 22:30,16.45824,11.15512,19.88241349,8.73824,-1.59488,8.882594244,7.72,12.75,14.9050629
17/02/2021 23:00,14.6316,7.53152,16.45623019,8.1816,-1.48848,8.315897502,6.45,9.02,11.08886378
17/02/2021 23:30,13.65448,7.7958,15.72320965,7.28448,-1.2642,7.393365303,6.37,9.06,11.07522009
18/02/2021 00:00,12.47936,8.8778,15.31501743,5.37936,-0.8022,5.43884536,7.1,9.68,12.00468242
18/02/2021 00:30,11.65168,7.61164,13.91756841,4.97168,-0.73836,5.02620906,6.68,8.35,10.69321748
18/02/2021 01:00,11.24372,5.76352,12.63484872,5.47372,-0.88648,5.545038993,5.77,6.65,8.804283049
18/02/2021 01:30,12.05344,5.78232,13.36864393,8.27344,-1.52768,8.413299924,3.78,7.31,8.229489656
18/02/2021 02:00,12.51352,5.74812,13.770587,9.75352,-1.95188,9.946908461,2.76,7.7,8.179706596
18/02/2021 02:30,12.29832,5.69328,13.55219953,9.44832,-1.82672,9.623287213,2.85,7.52,8.041946282
18/02/2021 03:00,11.59536,5.7602,12.94728843,8.16536,-1.4798,8.29836803,3.43,7.24,8.01139813
18/02/2021 03:30,10.85664,5.75704,12.28861838,6.99664,-1.21296,7.101002975,3.86,6.97,7.967465092
18/02/2021 04:00,10.87944,5.75536,12.30798048,6.57944,-1.14464,6.678265601,4.3,6.9,8.13019065
18/02/2021 04:30,10.94436,5.65064,12.31701052,6.88436,-1.17936,6.984647637,4.06,6.83,7.945596265
18/02/2021 05:00,11.85524,5.75412,13.17788346,8.81524,-1.68588,8.975001261,3.04,7.44,8.03711391
18/02/2021 05:30,11.82856,5.87452,13.20699878,8.56856,-1.56548,8.710393108,3.26,7.44,8.122881262
18/02/2021 06:00,11.50668,6.06556,13.00748641,6.82668,-1.22444,6.93561916,4.68,7.29,8.662938301
18/02/2021 06:30,11.91824,6.33136,13.49557572,7.05824,-1.36864,7.189709824,4.86,7.7,9.105470883
18/02/2021 07:00,11.5546,6.10472,13.06814399,9.3646,-2.06528,9.589635793,2.19,8.17,8.45842775
18/02/2021 07:30,7.75692,5.27856,9.38259045,17.21692,-2.21144,17.35836401,-9.46,7.49,12.06613857
18/02/2021 08:00,8.59128,4.87164,9.876384375,16.33128,-2.06836,16.46173805,-7.74,6.94,10.39572989
18/02/2021 08:30,12.93696,5.62628,14.10744345,9.76696,-1.62372,9.901008751,3.17,7.25,7.912736568
18/02/2021 09:00,15.53924,8.95224,17.93350442,2.80924,-0.55776,2.864074998,12.73,9.51,15.89002832
18/02/2021 09:30,13.86428,9.55648,16.83878172,2.25428,-0.37352,2.285015429,11.61,9.93,15.27733616
18/02/2021 10:00,14.3754,9.63176,17.30384136,3.3754,-0.47824,3.409111124,11,10.11,14.94028447
18/02/2021 10:30,15.84432,9.6082,18.52997527,5.65432,-0.8218,5.713728196,10.19,10.43,14.58152941
18/02/2021 11:00,16.36868,9.62884,18.99074103,7.70868,-1.23116,7.806375746,8.66,10.86,13.89011159
18/02/2021 11:30,16.39592,9.4856,18.9420907,9.21592,-1.3244,9.310597017,7.18,10.81,12.97723006
18/02/2021 12:00,17.93508,9.6566,20.36951198,11.17508,-1.9334,11.34109556,6.76,11.59,13.41736561
18/02/2021 12:30,17.85348,9.52584,20.23581913,11.39348,-2.06416,11.57895259,6.46,11.59,13.268749
18/02/2021 13:00,18.4636,9.58424,20.80293684,11.5136,-2.19576,11.7211069,6.95,11.78,13.67738645
18/02/2021 13:30,17.91832,9.7106,20.38043042,11.61832,-2.2694,11.83788562,6.3,11.98,13.53552363
18/02/2021 14:00,18.58228,9.52188,20.87983067,11.80228,-2.31812,12.02778008,6.78,11.84,13.64382644
18/02/2021 14:30,18.39152,9.27672,20.59867816,11.81152,-2.37328,12.04759157,6.58,11.65,13.37979447
18/02/2021 15:00,18.21412,9.2994,20.4507459,11.47412,-2.3506,11.71241863,6.74,11.65,13.45920131
18/02/2021 15:30,18.11624,9.13772,20.29029518,10.79624,-2.21228,11.02057081,7.32,11.35,13.50573582
18/02/2021 16:00,18.005,9.19848,20.21860676,10.535,-2.15152,10.75245383,7.47,11.35,13.58761936
18/02/2021 16:30,17.99244,9.15168,20.18616219,9.93244,-2.09832,10.15166544,8.06,11.25,13.8392955
18/02/2021 17:00,17.96212,10.57428,20.84353982,8.35212,-1.66572,8.516603291,9.61,12.24,15.56180259
18/02/2021 17:30,21.14912,12.48076,24.55717099,7.58912,-1.47924,7.731939818,13.56,13.96,19.46163405
18/02/2021 18:00,21.86916,12.56728,25.22293967,6.71916,-1.32272,6.848116479,15.15,13.89,20.5537004
18/02/2021 18:30,22.03912,12.81708,25.49510443,5.34912,-0.96292,5.435098868,16.69,13.78,21.64357872
18/02/2021 19:00,21.58868,13.08488,25.24450809,4.48868,-0.78512,4.55682582,17.1,13.87,22.01787683
18/02/2021 19:30,20.90272,12.62236,24.41818329,6.08272,-1.48764,6.261992923,14.82,14.11,20.46275886
18/02/2021 20:00,19.95004,12.22876,23.39971511,6.13004,-1.52124,6.315976689,13.82,13.75,19.49499679
18/02/2021 20:30,17.71416,12.20188,21.50993584,6.96416,-1.54812,7.134157276,10.75,13.75,17.45350968
18/02/2021 21:00,16.69024,12.2626,20.71075735,4.72024,-0.8274,4.792207885,11.97,13.09,17.73778453
18/02/2021 21:30,15.2672,12.48136,19.71983122,3.6372,-0.66864,3.69814863,11.63,13.15,17.55503916
18/02/2021 22:00,14.16612,12.68924,19.01830086,2.90612,-0.55076,2.957848886,11.26,13.24,17.38059838
18/02/2021 22:30,13.08068,10.19176,16.58240517,2.85068,-0.54824,2.902919834,10.23,10.74,14.83241383
18/02/2021 23:00,12.12652,7.80896,14.42332637,7.29652,-2.16104,7.609815897,4.83,9.97,11.07834825
18/02/2021 23:30,11.78544,8.47308,14.51515348,6.70544,-2.02692,7.005093167,5.08,10.5,11.66432167
19/02/2021 00:00,10.80428,8.63828,13.83301658,3.02428,-0.60172,3.08355906,7.78,9.24,12.0791556
19/02/2021 00:30,10.56496,8.59768,13.62125109,3.28496,-0.64232,3.347168532,7.28,9.24,11.76333286
19/02/2021 01:00,10.60108,8.47332,13.57129504,3.74108,-0.80668,3.827063128,6.86,9.28,11.54027729
19/02/2021 01:30,10.02844,8.52272,13.16078892,3.26844,-0.63728,3.329988864,6.76,9.16,11.38434012
19/02/2021 02:00,10.1166,8.5514,13.24658588,3.8766,-0.7686,3.952059402,6.24,9.32,11.21605991
19/02/2021 02:30,10.36368,8.5258,13.41995264,4.59368,-0.9142,4.683765321,5.77,9.44,11.0637471
19/02/2021 03:00,10.2646,6.58888,12.19735024,5.6546,-1.12112,5.76466922,4.61,7.71,8.983106367
