Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 03:30,10.23188,6.62984,12.19205261,6.15188,-1.21016,6.269777888,4.08,7.84,8.838099343
19/02/2021 04:00,10.18116,5.9774,11.80615643,6.48116,-1.2726,6.604918297,3.7,7.25,8.13956387
19/02/2021 04:30,10.0916,5.90316,11.69135101,6.2916,-1.17684,6.400717377,3.8,7.08,8.035322022
19/02/2021 05:00,10.51816,5.917,12.06824672,7.04816,-1.323,7.17125431,3.47,7.24,8.028605109
19/02/2021 05:30,10.25344,5.87732,11.81845685,6.38344,-1.14268,6.484907387,3.87,7.02,8.016065119
19/02/2021 06:00,11.01336,5.88472,12.48695431,6.79336,-1.22528,6.902974081,4.22,7.11,8.26804088
19/02/2021 06:30,11.64236,5.852,13.03036647,6.35236,-1.148,6.455259992,5.29,7,8.774058354
19/02/2021 07:00,13.39104,9.41508,16.36959632,7.62104,-1.42492,7.75310568,5.77,10.84,12.28000407
19/02/2021 07:30,14.7388,10.79904,18.27160339,8.2488,-1.59096,8.400824672,6.49,12.39,13.98685812
19/02/2021 08:00,15.24712,9.8158,18.13352139,8.52712,-1.6842,8.691852802,6.72,11.5,13.31947446
19/02/2021 08:30,15.6912,7.18772,17.25911574,8.6912,-1.72228,8.860203487,7,8.91,11.33084728
19/02/2021 09:00,16.31264,7.33888,17.88746442,8.59264,-1.68112,8.755548334,7.72,9.02,11.87260713
19/02/2021 09:30,16.66024,7.50564,18.27288233,7.52024,-1.35436,7.641223768,9.14,8.86,12.72946189
19/02/2021 10:00,16.6516,7.70444,18.34759326,6.6416,-1.08556,6.729731872,10.01,8.79,13.32156898
19/02/2021 10:30,18.15264,7.73768,19.73296812,7.61264,-1.41232,7.742540639,10.54,9.15,13.95758217
19/02/2021 11:00,18.43504,7.78508,20.01145098,10.57504,-2.33492,10.82974249,7.86,10.12,12.81382066
19/02/2021 11:30,19.844,7.74708,21.30261919,10.934,-2.50292,11.21681615,8.91,10.25,13.58125915
19/02/2021 12:00,20.1378,7.79088,21.59233197,8.9978,-1.77912,9.172004842,11.14,9.57,14.68620101
19/02/2021 12:30,20.50108,7.43432,21.80741606,13.26108,-3.37568,13.68398547,7.24,10.81,13.01052266
19/02/2021 13:00,21.38376,7.40904,22.63093161,13.07376,-3.34096,13.49389544,8.31,10.75,13.58744273
19/02/2021 13:30,20.74428,7.65212,22.11063304,8.83428,-1.72788,9.001670535,11.91,9.38,15.16022757
19/02/2021 14:00,21.07688,9.18796,22.99246571,8.84688,-1.76204,9.020646911,12.23,10.95,16.41570589
19/02/2021 14:30,20.2158,9.13764,22.18501824,7.6258,-1.45236,7.762871583,12.59,10.59,16.45163214
19/02/2021 15:00,19.38376,9.18656,21.4504787,8.52376,-1.69344,8.690352327,10.86,10.88,15.37250793
19/02/2021 15:30,19.2536,9.11864,21.30377216,9.4136,-1.92136,9.607678659,9.84,11.04,14.78875248
19/02/2021 16:00,19.2452,9.27448,21.36337292,9.1952,-1.88552,9.386526978,10.05,11.16,15.01825889
19/02/2021 16:30,19.75172,9.29996,21.83162154,9.63172,-2.00004,9.837184056,10.12,11.3,15.16919246
19/02/2021 17:00,20.76392,9.20528,22.71293802,9.80392,-2.06472,10.01897779,10.96,11.27,15.72051208
19/02/2021 17:30,21.44216,8.6186,23.10944594,10.14216,-2.1714,10.37200017,11.3,10.79,15.62415118
19/02/2021 18:00,21.81744,10.14752,24.06185467,9.33744,-1.85248,9.519425818,12.48,12,17.31330124
19/02/2021 18:30,21.90108,11.03764,24.52522787,8.85108,-1.73236,9.019018147,13.05,12.77,18.25857059
19/02/2021 19:00,22.83012,10.92252,25.30841406,8.87012,-1.74748,9.040614756,13.96,12.67,18.85233407
19/02/2021 19:30,22.86616,10.92888,25.34367162,9.24616,-1.82112,9.423797154,13.62,12.75,18.65655113
19/02/2021 20:00,21.81564,10.72028,24.30733535,8.72564,-1.67972,8.885845637,13.09,12.4,18.03075428
19/02/2021 20:30,20.6968,11.0048,23.44063039,12.1968,-3.1052,12.58587292,8.5,14.11,16.4724649
19/02/2021 21:00,19.35188,11.31628,22.417704,7.83188,-1.48372,7.971183687,11.52,12.8,17.22063878
19/02/2021 21:30,16.97192,11.60136,20.55815221,7.59192,-1.43864,7.727026229,9.38,13.04,16.06318773
19/02/2021 22:00,16.80496,11.47496,20.34898984,8.81496,-1.75504,8.987974477,7.99,13.23,15.45551681
19/02/2021 22:30,16.54856,11.35516,20.06974082,12.34856,-3.09484,12.73047402,4.2,14.45,15.04800651
19/02/2021 23:00,15.88944,11.30172,19.49879941,13.15944,-3.45828,13.6062692,2.73,14.76,15.01034643
19/02/2021 23:30,15.26092,11.1194,18.88218037,13.31092,-3.4706,13.75593165,1.95,14.59,14.71973505
20/02/2021 00:00,13.74444,11.28732,17.78519676,9.69444,-2.26268,9.954993104,4.05,13.55,14.1423124
20/02/2021 00:30,12.27332,9.08652,15.27086211,6.61332,-1.24348,6.729208269,5.66,10.33,11.77898553
20/02/2021 01:00,12.19912,8.69412,14.9801953,6.60912,-1.26588,6.729258455,5.59,9.96,11.42145788
20/02/2021 01:30,12.46744,8.6246,15.1598412,8.63744,-1.6954,8.802258285,3.83,10.32,11.00778361
20/02/2021 02:00,11.62576,6.14076,13.14789827,7.93576,-1.54924,8.085569328,3.69,7.69,8.52949002
20/02/2021 02:30,11.51948,5.99384,12.9855511,8.15948,-1.82616,8.361338064,3.36,7.82,8.511286624
20/02/2021 03:00,10.18388,6.20756,11.92665976,6.82388,-1.46244,6.97883006,3.36,7.67,8.373679
20/02/2021 03:30,9.42032,6.28896,11.32666971,7.39032,-1.95104,7.643519267,2.03,8.24,8.486371427
20/02/2021 04:00,9.73836,6.30868,11.60323657,8.85836,-2.51132,9.207457305,0.88,8.82,8.863791514
20/02/2021 04:30,9.2696,6.19392,11.1485483,4.7096,-0.83608,4.783237599,4.56,7.03,8.379409287
20/02/2021 05:00,9.54988,6.13064,11.34834591,4.98988,-0.89936,5.070281139,4.56,7.03,8.379409287
20/02/2021 05:30,10.1114,6.05728,11.78690167,5.9514,-1.04272,6.042054862,4.16,7.1,8.2289489
20/02/2021 06:00,11.15876,6.0282,12.68294603,7.99876,-1.5218,8.142237824,3.16,7.55,8.184625831
20/02/2021 06:30,11.44968,6.08696,12.96712205,7.65968,-1.43304,7.79257989,3.79,7.52,8.421074753
20/02/2021 07:00,11.7984,5.74324,13.12200626,7.7084,-1.44676,7.842993374,4.09,7.19,8.271892166
20/02/2021 07:30,12.16924,5.58012,13.38761149,7.63924,-1.41988,7.770073809,4.53,7,8.337919405
20/02/2021 08:00,13.16268,5.627,14.3150017,8.84268,-1.743,9.012826337,4.32,7.37,8.542792284
20/02/2021 08:30,14.78168,9.00712,17.30971618,9.45168,-1.90288,9.641328078,5.33,10.91,12.14236386
20/02/2021 09:00,16.16196,11.91176,20.07732495,9.38196,-1.87824,9.568122017,6.78,13.79,15.3666034
20/02/2021 09:30,16.92412,11.9974,20.74520293,9.02412,-1.7626,9.19464521,7.9,13.76,15.86655602
20/02/2021 10:00,17.3794,6.74244,18.64146028,8.7094,-1.68756,8.871386989,8.67,8.43,12.09271682
20/02/2021 10:30,18.34292,4.61372,18.91425722,9.36292,-1.87628,9.54906789,8.98,6.49,11.07973375
20/02/2021 11:00,18.81668,4.60604,19.37222369,9.76668,-2.00396,9.970150145,9.05,6.61,11.20689966
20/02/2021 11:30,17.2632,4.82548,17.92493602,8.8032,-1.72452,8.970523924,8.46,6.55,10.69925698
20/02/2021 12:00,18.02456,6.21196,19.06497339,9.46456,-1.88804,9.65104093,8.56,8.1,11.78488863
20/02/2021 12:30,18.5056,7.1026,19.82181016,9.1056,-1.8074,9.283245452,9.4,8.91,12.9517605
20/02/2021 13:00,19.11744,7.1194,20.40005805,8.63744,-1.7206,8.807146763,10.48,8.84,13.71043398
20/02/2021 13:30,18.6474,7.18468,19.98362213,8.3174,-1.61532,8.472803636,10.33,8.8,13.57014738
20/02/2021 14:00,18.394,7.21864,19.75975707,8.904,-1.78136,9.080443791,9.49,9,13.07899461
20/02/2021 14:30,17.85364,7.22788,19.26122298,9.24364,-1.91212,9.439337018,8.61,9.14,12.55673923
20/02/2021 15:00,17.90156,7.17944,19.28756618,9.54156,-1.96056,9.740901537,8.36,9.14,12.38665411
20/02/2021 15:30,17.91104,7.145,19.28357796,9.65104,-1.995,9.855079811,8.26,9.14,12.3193831
20/02/2021 16:00,18.50812,10.25332,21.1584753,9.52812,-1.92668,9.72096531,8.98,12.18,15.13250805
20/02/2021 16:30,18.76388,10.3978,21.45221288,9.06388,-1.7822,9.237432408,9.7,12.18,15.57056197
20/02/2021 17:00,19.05752,10.46788,21.74317319,9.20752,-1.84212,9.389985657,9.85,12.31,15.76574134
20/02/2021 17:30,19.68036,8.5768,21.4680709,9.04036,-1.8032,9.21844017,10.64,10.38,14.86452152
20/02/2021 18:00,20.50176,8.128,22.05417301,10.79176,-2.562,11.09170536,9.71,10.69,14.44161348
20/02/2021 18:30,20.8654,9.7568,23.03388945,12.1954,-3.2732,12.62701942,8.67,13.03,15.65087218
20/02/2021 19:00,20.01064,10.7286,22.70525426,7.57064,-1.4714,7.712302378,12.44,12.2,17.42393756
20/02/2021 19:30,20.05144,10.47268,22.62161074,8.16144,-1.65732,8.328013716,11.89,12.13,16.98555268
20/02/2021 20:00,18.04404,10.47492,20.86411581,8.10404,-1.65508,8.271321184,9.94,12.13,15.68249024
20/02/2021 20:30,17.33832,12.33068,21.27587859,6.78832,-1.27932,6.907817896,10.55,13.61,17.22018002
20/02/2021 21:00,17.3418,13.59652,22.0364104,7.8218,-1.52348,7.968785764,9.52,15.12,17.86742287
20/02/2021 21:30,15.87012,13.08476,20.56870567,6.35012,-1.18524,6.459784661,9.52,14.27,17.15410447
20/02/2021 22:00,13.95812,10.95008,17.7407262,4.13812,-0.68992,4.19523858,9.82,11.64,15.22898552
20/02/2021 22:30,13.365,7.68268,15.41579699,8.085,-2.28732,8.402324546,5.28,9.97,11.2818128
20/02/2021 23:00,11.55472,6.399,13.20828359,2.83472,-0.581,2.893647953,8.72,6.98,11.16954789
20/02/2021 23:30,10.7744,6.441,12.55285531,4.3344,-1.239,4.508008913,6.44,7.68,10.02277407
21/02/2021 00:00,10.02516,7.42044,12.47264057,2.15516,-0.46956,2.205720114,7.87,7.89,11.14401184
21/02/2021 00:30,9.7926,8.64196,13.06056995,2.0426,-0.41804,2.084939376,7.75,9.06,11.92250393
21/02/2021 01:00,9.36092,8.60276,12.713548,2.04092,-0.45724,2.0915121,7.32,9.06,11.64757485
21/02/2021 01:30,9.14512,8.67888,12.60778243,3.79512,-1.19112,3.977650395,5.35,9.87,11.22672704
21/02/2021 02:00,9.6234,8.5762,12.89034654,7.0434,-2.3338,7.419980189,2.58,10.91,11.21090986
21/02/2021 02:30,8.52868,5.52296,10.16078096,6.79868,-2.28704,7.173046891,1.73,7.81,7.99931247
21/02/2021 03:00,8.03832,4.75448,9.339147097,6.08832,-2.09552,6.438854284,1.95,6.85,7.122148552
21/02/2021 03:30,7.01548,4.89752,8.555855409,1.35548,-0.31248,1.391031912,5.66,5.21,7.692834328
21/02/2021 04:00,6.66376,5.00116,8.331704428,0.96376,-0.23884,0.992913835,5.7,5.24,7.742583548
21/02/2021 04:30,7.30288,9.04904,11.62829227,0.85288,-0.19096,0.873996577,6.45,9.24,11.26854472
21/02/2021 05:00,7.70056,11.00264,13.42969513,0.77056,-0.15736,0.786463529,6.93,11.16,13.13660915
21/02/2021 05:30,7.68908,11.08048,13.4869933,0.68908,-0.07952,0.693653139,7,11.16,13.17367071
21/02/2021 06:00,7.90644,11.10184,13.62947706,0.70644,-0.11816,0.716253628,7.2,11.22,13.33148154
21/02/2021 06:30,8.03008,11.04304,13.65397075,0.71008,-0.10696,0.718090557,7.32,11.15,13.33809956
21/02/2021 07:00,8.46028,11.3988,14.19538584,0.56028,-0.0812,0.566133481,7.9,11.48,13.93558036
21/02/2021 07:30,8.80592,11.625,14.58371873,0.39592,-0.035,0.397464019,8.41,11.66,14.37649818
21/02/2021 08:00,9.3078,11.6432,14.90634922,0.4578,-0.0168,0.458108153,8.85,11.66,14.63824101
21/02/2021 08:30,10.15088,11.50432,15.34241648,0.81088,-0.15568,0.825689189,9.34,11.66,14.939585
21/02/2021 09:00,11.54456,11.62232,16.38155023,4.14456,-1.31768,4.34898358,7.4,12.94,14.90649523
21/02/2021 09:30,12.20084,11.75808,16.9444074,1.61084,-0.31192,1.640761894,10.59,12.07,16.05717908
21/02/2021 10:00,13.21044,9.90424,16.51089625,3.87044,-1.14576,4.036467734,9.34,11.05,14.468521
21/02/2021 10:30,13.91516,8.33132,16.2185872,6.49516,-2.17868,6.850821116,7.42,10.51,12.8653216
21/02/2021 11:00,13.78636,8.9322,16.42704839,3.63636,-1.2278,3.838047276,10.15,10.16,14.36134047
21/02/2021 11:30,13.64908,9.42096,16.58468788,0.47908,0.05096,0.481782698,13.17,9.37,16.16309995
21/02/2021 12:00,14.1632,9.58532,17.1018886,0.6132,0.14532,0.630184213,13.55,9.44,16.5141182
21/02/2021 12:30,14.58392,9.56424,17.44033857,0.49392,0.18424,0.527163489,14.09,9.38,16.92668012
21/02/2021 13:00,14.55224,9.62892,17.44946387,0.49224,0.17892,0.523748589,14.06,9.45,16.9406641
21/02/2021 13:30,14.3322,9.61516,17.25871544,1.0122,0.19516,1.030842503,13.32,9.42,16.31437403
21/02/2021 14:00,14.08948,9.70132,17.10640396,1.57948,0.20132,1.5922584,12.51,9.5,15.70828126
21/02/2021 14:30,13.22932,9.75056,16.43436424,0.71932,0.21056,0.749504354,12.51,9.54,15.73250457
21/02/2021 15:00,13.594,9.5352,16.60472448,0.434,0.1652,0.464378122,13.16,9.37,16.1549528
21/02/2021 15:30,12.94884,9.3998,16.00089677,0.37884,0.0798,0.387153439,12.57,9.32,15.64823632
21/02/2021 16:00,14.1604,9.3476,16.96745573,0.4704,0.1876,0.506428593,13.69,9.16,16.47184568
21/02/2021 16:30,13.46884,9.46812,16.46374645,0.30884,0.21812,0.378098506,13.16,9.25,16.08564888
21/02/2021 17:00,15.01836,9.40372,17.71951148,0.10836,0.15372,0.18807373,14.91,9.25,17.54624176
21/02/2021 17:30,16.27268,9.01516,18.60304341,0.30268,0.12516,0.327536575,15.97,8.89,18.27766396
21/02/2021 18:00,13.03484,8.27684,15.44063257,9.39484,-0.43316,9.404820371,3.64,8.71,9.440005297
21/02/2021 18:30,11.37776,8.34224,14.10838016,12.94776,-0.76776,12.97050286,-1.57,9.11,9.244295538
21/02/2021 19:00,12.86196,8.32288,15.31993298,11.13196,-0.82712,11.16264579,1.73,9.15,9.312110395
21/02/2021 19:30,15.64064,6.44096,16.91495153,1.62064,-0.08904,1.623084142,14.02,6.53,15.46613397
21/02/2021 20:00,14.95028,9.16192,17.53429925,0.35028,-0.03808,0.352343816,14.6,9.2,17.25688268
21/02/2021 20:30,14.3788,8.9954,16.96075206,0.4788,-0.0546,0.481903102,13.9,9.05,16.58651561
21/02/2021 21:00,13.45272,9.0108,16.19167045,0.55272,-0.1092,0.563403974,12.9,9.12,15.79824041
21/02/2021 21:30,11.6742,8.66292,14.53730128,0.9842,-0.22708,1.010056912,10.69,8.89,13.90353193
21/02/2021 22:00,11.05108,8.47452,13.92637277,1.22108,-0.23548,1.243578384,9.83,8.71,13.13365905
21/02/2021 22:30,10.34352,8.42516,13.34060445,0.58352,-0.08484,0.589655337,9.76,8.51,12.94904244
21/02/2021 23:00,9.5938,8.63788,12.90945271,0.2338,0.04788,0.23865233,9.36,8.59,12.70423945
21/02/2021 23:30,8.74996,7.39904,11.45895252,0.23996,0.01904,0.240714194,8.51,7.38,11.26430202
22/02/2021 00:00,8.05876,6.00136,10.04788209,0.71876,-0.17864,0.740626888,7.34,6.18,9.595207137
22/02/2021 00:30,7.54604,5.99524,9.637718731,0.44604,-0.07476,0.452261804,7.1,6.07,9.341033133
22/02/2021 01:00,7.30412,6.0048,9.455569365,0.34412,-0.0252,0.345041468,6.96,6.03,9.208827287
22/02/2021 01:30,7.29768,5.9258,9.400597801,0.33768,0.0658,0.344031136,6.96,5.86,9.098417445
22/02/2021 02:00,7.67056,5.60616,9.500869469,1.12056,-0.20384,1.138949279,6.55,5.81,8.755489706
22/02/2021 02:30,7.8368,5.35064,9.48919294,1.6968,-0.33936,1.730403262,6.14,5.69,8.371122983
22/02/2021 03:00,7.95084,5.261,9.533833316,1.89084,-0.329,1.919249047,6.06,5.59,8.244495133
22/02/2021 03:30,8.19596,5.24624,9.731227798,2.74596,-0.40376,2.775485266,5.45,5.65,7.850159234
22/02/2021 04:00,8.49732,5.30888,10.01941386,3.96732,-0.63112,4.017205551,4.53,5.94,7.47024096
22/02/2021 04:30,7.95028,5.50796,9.671844469,2.87028,-0.50204,2.913855082,5.08,6.01,7.869339235
22/02/2021 05:00,7.15124,5.6978,9.143585641,1.24124,-0.2422,1.264649192,5.91,5.94,8.379242209
22/02/2021 05:30,7.10672,5.86324,9.213199903,0.77672,-0.18676,0.798857469,6.33,6.05,8.756220646
22/02/2021 06:00,7.46572,6.03092,9.59734188,0.68572,-0.19908,0.714034148,6.78,6.23,9.207676145
22/02/2021 06:30,8.24948,6.38244,10.43021863,0.38948,-0.07756,0.397127466,7.86,6.46,10.17404541
22/02/2021 07:00,9.83288,5.96688,11.50170361,0.50288,-0.11312,0.515445854,9.33,6.08,11.13621569
22/02/2021 07:30,10.1426,8.2392,13.06739268,0.2226,0.0392,0.22602522,9.92,8.2,12.87036907
22/02/2021 08:00,12.45192,12.74328,17.81688797,0.31192,-0.00672,0.311992379,12.14,12.75,17.60517254
22/02/2021 08:30,13.93676,11.87368,18.30894743,0.53676,-0.09632,0.545333696,13.4,11.97,17.96777393
22/02/2021 09:00,14.26748,11.07976,18.06438671,0.55748,-0.03024,0.558299568,13.71,11.11,17.64642173
22/02/2021 09:30,14.61228,11.232,18.43031608,0.53228,0.042,0.533934451,14.08,11.19,17.98506325
22/02/2021 10:00,14.80724,11.18292,18.55564755,0.87724,0.05292,0.878834765,13.93,11.13,17.83036175
22/02/2021 10:30,15.70636,11.11764,19.242964,1.39636,-0.05236,1.39734134,14.31,11.17,18.15337434
22/02/2021 11:00,13.68656,11.19272,17.68046678,0.96656,-0.07728,0.969644487,12.72,11.27,16.99444909
22/02/2021 11:30,13.77948,11.16144,17.73278918,1.57948,-0.02856,1.579738188,12.2,11.19,16.55463983
22/02/2021 12:00,14.2912,11.16876,18.13779472,1.6212,-0.05124,1.622009549,12.67,11.22,16.92386776
22/02/2021 12:30,13.88728,11.32596,17.9202097,2.03728,0.01596,2.037342514,11.85,11.31,16.38104392
22/02/2021 13:00,14.4608,11.33888,18.37620571,2.9008,-0.49112,2.94208081,11.56,11.83,16.5403295
22/02/2021 13:30,14.1382,10.57768,17.65718022,1.5582,0.05768,1.559267207,12.58,10.52,16.39898777
22/02/2021 14:00,13.31912,7.80008,15.43503176,2.12912,-0.05992,2.129963,11.19,7.86,13.67463711
22/02/2021 14:30,12.2396,4.96488,13.208249,1.9796,-0.08512,1.981429175,10.26,5.05,11.4354755
22/02/2021 15:00,12.31116,4.88564,13.24515529,1.79116,-0.09436,1.793643765,10.52,4.98,11.63919241
22/02/2021 15:30,12.9402,7.91188,15.16728786,1.8802,-0.14812,1.886025338,11.06,8.06,13.68529137
22/02/2021 16:00,13.99208,7.90208,16.06926168,1.31208,-0.08792,1.315022377,12.68,7.99,14.98741138
22/02/2021 16:30,15.09272,7.88124,17.02657161,1.25272,-0.15876,1.262739932,13.84,8.04,16.00584893
22/02/2021 17:00,15.01376,10.69236,18.43202517,2.43376,-0.78764,2.558039192,12.58,11.48,17.03076041
22/02/2021 17:30,18.88192,14.8224,24.00480045,1.64192,-0.3976,1.68937475,17.24,15.22,22.99708677
22/02/2021 18:00,18.84184,13.96904,23.45525555,0.09184,0.22904,0.246766909,18.75,13.74,23.24543181
22/02/2021 18:30,18.6756,12.1464,22.27808493,0.0756,0.2464,0.25773692,18.6,11.9,22.0809873
22/02/2021 19:00,17.07728,12.08928,20.92329284,0.14728,0.11928,0.189523394,16.93,11.97,20.73416987
22/02/2021 19:30,16.51508,10.72164,19.69013539,0.60508,-0.10836,0.614706187,15.91,10.83,19.24622041
22/02/2021 20:00,15.70436,8.96084,18.08102808,1.28436,-0.27916,1.314348095,14.42,9.24,17.12641235
22/02/2021 20:30,15.15944,11.75676,19.18410871,1.74944,-0.37324,1.788812011,13.41,12.13,18.08217354
22/02/2021 21:00,14.61108,8.51836,16.91289791,2.13108,-0.45164,2.178412416,12.48,8.97,15.36916719
22/02/2021 21:30,13.04568,8.75916,15.71345444,1.48568,-0.28084,1.511990796,11.56,9.04,14.67498552
22/02/2021 22:00,12.11108,8.6698,14.89441811,1.64108,-0.2702,1.663175158,10.47,8.94,13.76751612
22/02/2021 22:30,11.6522,9.01208,14.73062629,2.7622,-0.71792,2.853972314,8.89,9.73,13.17971927
22/02/2021 23:00,11.43916,8.47948,14.23924024,6.08916,-1.99052,6.406250024,5.35,10.47,11.75769535
22/02/2021 23:30,10.12348,8.23208,13.04806455,1.66348,-0.36792,1.703681554,8.46,8.6,12.06364787
23/02/2021 00:00,9.50572,8.0554,12.45986284,1.52572,-0.3346,1.56197909,7.98,8.39,11.578968
23/02/2021 00:30,9.44232,7.81436,12.25649335,2.53232,-0.46564,2.574774785,6.91,8.28,10.78454913
23/02/2021 01:00,9.39412,7.75196,12.17958843,2.58412,-0.48804,2.629802125,6.81,8.24,10.68988774
23/02/2021 01:30,9.17764,7.7182,11.99165073,1.90764,-0.4018,1.949495732,7.27,8.12,10.89895867
23/02/2021 02:00,9.92896,7.49724,12.44157765,4.13896,-0.80276,4.216089835,5.79,8.3,10.11998518
23/02/2021 02:30,9.42824,7.60048,12.11028512,2.92824,-0.56952,2.98310954,6.5,8.17,10.44025383
23/02/2021 03:00,9.31568,7.73488,12.10827248,2.81568,-0.43512,2.849102188,6.5,8.17,10.44025383
23/02/2021 03:30,9.5146,7.5968,12.17534326,3.2746,-0.4732,3.308613516,6.24,8.07,10.20110288
23/02/2021 04:00,9.67932,7.5166,12.25514224,3.86932,-0.6034,3.916085906,5.81,8.12,9.984513008
23/02/2021 04:30,10.18704,7.42708,12.6070338,8.23704,-2.22292,8.53171737,1.95,9.65,9.845049517
23/02/2021 05:00,10.14752,7.59348,12.67411143,8.08752,-2.25652,8.39641961,2.06,9.85,10.06310588
23/02/2021 05:30,11.6536,7.41868,13.81460119,10.3936,-2.65132,10.72643551,1.26,10.07,10.14852206
23/02/2021 06:00,12.2152,5.45392,13.37745695,12.3452,-3.21608,12.75723848,-0.13,8.67,8.67097457
23/02/2021 06:30,12.22096,5.94056,13.58830808,8.73096,-2.16944,8.996451102,3.49,8.11,8.829054309
23/02/2021 07:00,12.99052,8.61652,15.58839398,5.49052,-0.96348,5.574415089,7.5,9.58,12.16661005
23/02/2021 07:30,14.81428,7.82964,16.75607813,10.65428,-2.67036,10.98382924,4.16,10.5,11.29405153
23/02/2021 08:00,16.38172,8.29972,18.36426155,12.01172,-3.01028,12.38318227,4.37,11.31,12.12489175
23/02/2021 08:30,16.13452,9.5604,18.75430574,7.81452,-1.5596,7.968630685,8.32,11.12,13.88800922
23/02/2021 09:00,15.67168,9.97064,18.57458522,4.69168,-0.75936,4.752734879,10.98,10.73,15.35230602
23/02/2021 09:30,16.08164,10.07368,18.97625289,4.37164,-0.65632,4.42063256,11.71,10.73,15.88260054
23/02/2021 10:00,16.39344,10.2172,19.31672982,4.77344,-0.7028,4.824899716,11.62,10.92,15.94587094
23/02/2021 10:30,17.8288,10.19552,20.53812887,7.3388,-1.26448,7.44693864,10.49,11.46,15.53614173
23/02/2021 11:00,18.99172,10.06612,21.49446907,9.77172,-1.99388,9.973067192,9.22,12.06,15.18064557
23/02/2021 11:30,20.63264,11.88264,23.80972421,14.75264,-3.86736,15.25112653,5.88,15.75,16.81180835
23/02/2021 12:00,20.84556,12.54148,24.32747608,14.03556,-3.62852,14.4970032,6.81,16.17,17.54551225
23/02/2021 12:30,22.40248,12.35676,25.5843825,14.17248,-3.73324,14.65592953,8.23,16.09,18.07265891
23/02/2021 13:00,22.0206,12.4788,25.31061583,10.2606,-2.2512,10.50465677,11.76,14.73,18.84862064
23/02/2021 13:30,22.32064,12.53168,25.59792909,13.45064,-3.49832,13.8981279,8.87,16.03,18.3204203
23/02/2021 14:00,21.74936,12.66452,25.16793053,9.57936,-2.05548,9.797404556,12.17,14.72,19.09940575
23/02/2021 14:30,21.52012,12.68856,24.98229613,9.71012,-2.07144,9.928609877,11.81,14.76,18.9032722
23/02/2021 15:00,21.07804,10.37636,23.49367185,10.00804,-2.17364,10.2413659,11.07,12.55,16.73461682
23/02/2021 15:30,20.19176,9.99352,22.52948321,13.24176,-3.33648,13.65563278,6.95,13.33,15.03301034
23/02/2021 16:00,19.87736,10.12216,22.30622253,10.09736,-2.17784,10.32955304,9.78,12.3,15.71427377
23/02/2021 16:30,19.9728,10.07312,22.36918609,9.8728,-2.12688,10.09929692,10.1,12.2,15.83824485
23/02/2021 17:00,20.1324,9.8326,22.40521262,9.5424,-2.0174,9.753322537,10.59,11.85,15.89246992
23/02/2021 17:30,23.0438,9.42588,24.89706674,9.6138,-2.02412,9.824571859,13.43,11.45,17.64843902
23/02/2021 18:00,23.66532,9.4266,25.47367579,9.80532,-2.0734,10.02213988,13.86,11.5,18.00970849
23/02/2021 18:30,24.03856,9.47916,25.84002402,9.54856,-1.96084,9.747814708,14.49,11.44,18.46168194
23/02/2021 19:00,23.74532,9.43388,25.55070085,9.87532,-2.13612,10.1037099,13.87,11.57,18.06216488
23/02/2021 19:30,22.65168,9.32412,24.49566943,10.22168,-2.31588,10.48074626,12.43,11.64,17.02922488
23/02/2021 20:00,20.7368,8.45784,22.39531048,10.2368,-2.30216,10.4924742,10.5,10.76,15.03421431
23/02/2021 20:30,18.71536,7.0298,19.99206813,9.98536,-2.1602,10.21635348,8.73,9.19,12.6755276
23/02/2021 21:00,18.7266,8.56968,20.59429442,9.8966,-2.14032,10.12539684,8.83,10.71,13.88067001
23/02/2021 21:30,18.06432,8.13088,19.80986791,10.20432,-2.26912,10.45356648,7.86,10.4,13.03608837
23/02/2021 22:00,17.43536,8.7542,19.50968467,10.12536,-2.2358,10.3692679,7.31,10.99,13.19909845
23/02/2021 22:30,16.7794,11.08804,20.11200874,10.1794,-2.24196,10.42336649,6.6,13.33,14.8744378
23/02/2021 23:00,15.95024,11.23396,19.50928019,9.90024,-2.12604,10.12594678,6.05,13.36,14.66601855
23/02/2021 23:30,15.22356,11.063,18.8187871,9.65356,-2.037,9.866133471,5.57,13.1,14.23498858
24/02/2021 00:00,14.4986,11.08472,18.25049094,9.3086,-1.92528,9.505616079,5.19,13.01,14.00700539
24/02/2021 00:30,13.95684,10.96968,17.75182419,9.08684,-1.86032,9.275314102,4.87,12.83,13.72318476
24/02/2021 01:00,13.70684,10.97332,17.55822356,8.80684,-1.78668,8.986248172,4.9,12.76,13.66848931
24/02/2021 01:30,13.51172,10.86976,17.34123005,9.00172,-1.85024,9.189904843,4.51,12.72,13.49586974
24/02/2021 02:00,13.21316,9.26204,16.13607704,9.32316,-1.94796,9.524487417,3.89,11.21,11.86575746
24/02/2021 02:30,12.9014,8.4004,15.39522141,9.2414,-1.9096,9.436633198,3.66,10.31,10.94037019
24/02/2021 03:00,12.89988,8.6082,15.50832071,9.53988,-2.0118,9.749699978,3.36,10.62,11.13885093
24/02/2021 03:30,12.5668,7.72036,14.74884473,9.5368,-2.01964,9.748307544,3.03,9.74,10.20041666
24/02/2021 04:00,11.99612,6.30648,13.55280728,8.99612,-1.84352,9.183068172,3,8.15,8.68461283
24/02/2021 04:30,12.06404,6.21548,13.57104464,9.22404,-1.93452,9.424716524,2.84,8.15,8.630648875
24/02/2021 05:00,12.34152,6.11496,13.77337474,9.57152,-2.03504,9.785467945,2.77,8.15,8.607868493
24/02/2021 05:30,12.45208,5.994,13.81963575,9.36208,-1.946,9.562188971,3.09,7.94,8.520076291
24/02/2021 06:00,13.15004,7.70248,15.23980807,9.49004,-1.99752,9.697986665,3.66,9.7,10.36752622
24/02/2021 06:30,13.6158,7.73636,15.66018122,9.3758,-1.96364,9.579222708,4.24,9.7,10.58619856
24/02/2021 07:00,13.96328,6.42224,15.3693967,8.88328,-1.81776,9.067354354,5.08,8.24,9.680082644
24/02/2021 07:30,14.68832,6.67044,16.1320028,8.74832,-1.79956,8.931490302,5.94,8.47,10.34526462
24/02/2021 08:00,15.4786,6.81344,16.91183085,8.8186,-1.80656,9.001742331,6.66,8.62,10.89311709
24/02/2021 08:30,16.40632,7.05512,17.85894885,8.70632,-1.73488,8.877489316,7.7,8.79,11.68563648
24/02/2021 09:00,17.03464,7.1022,18.45589892,9.12464,-1.8578,9.311846002,7.91,8.96,11.95197473
24/02/2021 09:30,17.54804,7.91636,19.25103798,9.23804,-1.89364,9.430124893,8.31,9.81,12.85660142
24/02/2021 10:00,18.1394,9.63244,20.53829917,9.4094,-1.89756,9.598830258,8.73,11.53,14.4621506
24/02/2021 10:30,17.9286,9.60584,20.33978515,8.8186,-1.71416,8.983654627,9.11,11.32,14.53046799
24/02/2021 11:00,18.03636,9.68864,20.47388647,9.02636,-1.78136,9.200457505,9.01,11.47,14.58564363
24/02/2021 11:30,18.4022,9.78916,20.84391082,9.2722,-1.89084,9.463031689,9.13,11.68,14.82495531
24/02/2021 12:00,18.66396,10.38928,21.36072428,9.42396,-1.91072,9.615709698,9.24,12.3,15.38400468
24/02/2021 12:30,19.67064,14.38144,24.36718889,9.25064,-1.84856,9.43353139,10.42,16.23,19.28702414
24/02/2021 13:00,20.73684,13.58712,24.79165914,8.80684,-1.69288,8.968069663,11.93,15.28,19.38564675
24/02/2021 13:30,20.00376,10.85204,22.75779397,7.75376,-1.45796,7.889641405,12.25,12.31,17.36659437
24/02/2021 14:00,19.5762,7.6108,21.00361595,8.0262,-1.5792,8.180083073,11.55,9.19,14.76003388
24/02/2021 14:30,19.56464,7.498,20.95221092,8.28464,-1.652,8.447743126,11.28,9.15,14.52449311
24/02/2021 15:00,18.33056,7.61852,19.85072485,8.54056,-1.76148,8.720319771,9.79,9.38,13.55833692
24/02/2021 15:30,19.12112,7.544,20.55551425,8.26112,-1.666,8.427434939,10.86,9.21,14.23951193
24/02/2021 16:00,19.01784,7.68716,20.51269527,6.86784,-1.30284,6.990323192,12.15,8.99,15.11431772
24/02/2021 16:30,19.08732,7.83592,20.63316328,5.50732,-1.00408,5.598102377,13.58,8.84,16.20376499
24/02/2021 17:00,17.57304,8.24964,19.41309597,4.16304,-0.78036,4.235547635,13.41,9.03,16.16691065
24/02/2021 17:30,19.41384,7.7912,20.91889053,6.43384,-1.4588,6.59715049,12.98,9.25,15.93872329
24/02/2021 18:00,20.6426,7.71196,22.03613536,6.3126,-1.32804,6.450783596,14.33,9.04,16.94315496
24/02/2021 18:30,21.30368,7.40216,22.55302096,6.69368,-1.26784,6.812691847,14.61,8.67,16.98884928
24/02/2021 19:00,20.64804,7.28684,21.89610908,7.55804,-1.48316,7.702190093,13.09,8.77,15.75630033
24/02/2021 19:30,18.90352,7.2698,20.25322346,6.74352,-1.3202,6.871534765,12.16,8.59,14.88803882
24/02/2021 20:00,17.22096,7.29544,18.70253748,3.97096,-0.71456,4.034739064,13.25,8.01,15.48297775
24/02/2021 20:30,16.72744,9.05576,19.02140999,3.73744,-0.67424,3.797770047,12.99,9.73,16.23000308
24/02/2021 21:00,15.8606,10.09144,18.79882426,2.0706,-0.37856,2.104920909,13.79,10.47,17.31430045
24/02/2021 21:30,14.76844,10.36016,18.03994832,1.44844,-0.25984,1.471562183,13.32,10.62,17.03545714
24/02/2021 22:00,12.78064,10.418,16.48876838,1.76064,-0.392,1.803750872,11.02,10.81,15.43685525
24/02/2021 22:30,11.77784,9.53908,15.1562384,1.68784,-0.36092,1.725997425,10.09,9.9,14.13570302
24/02/2021 23:00,10.93052,9.4736,14.46462459,1.22052,-0.3164,1.260864002,9.71,9.79,13.78869827
24/02/2021 23:30,10.12472,9.3804,13.80224109,1.50472,-0.3696,1.54944714,8.62,9.75,13.01410389
25/02/2021 00:00,9.58364,9.37368,13.40567165,1.47364,-0.37632,1.52093116,8.11,9.75,12.68205819
25/02/2021 00:30,8.99108,9.4112,13.01576755,1.22108,-0.3388,1.267210246,7.77,9.75,12.46737342
25/02/2021 01:00,8.70932,9.23376,12.69309177,1.41932,-0.36624,1.465810697,7.29,9.6,12.05421503
25/02/2021 01:30,8.6908,9.28912,12.72076079,1.6408,-0.39088,1.686716282,7.05,9.68,11.9751785
25/02/2021 02:00,8.87816,9.16556,12.76045513,2.63816,-0.59444,2.704301592,6.24,9.76,11.58426519
25/02/2021 02:30,8.63724,7.65108,11.5386715,2.69724,-0.59892,2.762934814,5.94,8.25,10.16592839
25/02/2021 03:00,8.55748,6.67832,10.85497222,3.42748,-0.77168,3.513276131,5.13,7.45,9.045407675
25/02/2021 03:30,8.4876,6.71668,10.82373059,3.1976,-0.73332,3.280610306,5.29,7.45,9.137100196
25/02/2021 04:00,7.8646,6.90056,10.46277504,1.9446,-0.48944,2.005248282,5.92,7.39,9.468817244
25/02/2021 04:30,7.42992,6.98692,10.19905693,0.89992,-0.28308,0.943392968,6.53,7.27,9.772092918
25/02/2021 05:00,7.52536,7.07052,10.32585571,0.74536,-0.24948,0.78600369,6.78,7.32,9.977514721
25/02/2021 05:30,7.66096,7.06632,10.42224479,0.82096,-0.25368,0.85926065,6.84,7.32,10.0183831
25/02/2021 06:00,7.83168,7.17452,10.62115572,0.42168,-0.09548,0.432354545,7.41,7.27,10.38079958
25/02/2021 06:30,8.66204,7.19208,11.25863898,0.78204,-0.22792,0.814576017,7.88,7.42,10.82362231
25/02/2021 07:00,9.45588,7.08488,11.81563334,0.63588,-0.15512,0.654526996,8.82,7.24,11.41095964
25/02/2021 07:30,10.13648,7.42388,12.56432334,0.46648,-0.03612,0.467876314,9.67,7.46,12.21312818
25/02/2021 08:00,11.53436,8.87436,14.55320329,4.64436,-1.72564,4.95458507,6.89,10.6,12.64247207
25/02/2021 08:30,13.98148,9.9938,17.18597747,5.40148,-2.0062,5.762015674,8.58,12,14.75182701
25/02/2021 09:00,13.81092,10.57416,17.39409012,1.62092,-0.38584,1.666209516,12.19,10.96,16.39261114
25/02/2021 09:30,15.03716,10.20256,18.17163755,6.32716,-1.98744,6.63195834,8.71,12.19,14.98199586
25/02/2021 10:00,15.45976,10.13708,18.48687562,6.19976,-1.80292,6.456589238,9.26,11.94,15.10997022
25/02/2021 10:30,15.0074,10.41712,18.26850962,2.0874,-0.22288,2.09926517,12.92,10.64,16.73726381
25/02/2021 11:00,14.35876,10.4198,17.74108849,2.60876,-0.4102,2.640812901,11.75,10.83,15.9797184
25/02/2021 11:30,14.1186,10.5196,17.60672741,2.7986,-0.4004,2.827097826,11.32,10.92,15.72859816
25/02/2021 12:00,14.20552,10.52212,17.6780035,2.93552,-0.39788,2.962361586,11.27,10.92,15.69265115
25/02/2021 12:30,14.78784,10.56516,18.174235,3.43784,-0.43484,3.465231549,11.35,11,15.80577426
25/02/2021 13:00,14.15212,10.38508,17.5537001,3.80212,-0.51492,3.836829303,10.35,10.9,15.03105119
25/02/2021 13:30,14.7836,10.73328,18.26904837,3.0436,-0.42672,3.073368009,11.74,11.16,16.19793814
25/02/2021 14:00,14.81808,10.7238,18.29140184,3.25808,-0.4662,3.291265369,11.56,11.19,16.08880667
25/02/2021 14:30,15.08952,10.71312,18.50579785,4.06952,-0.65688,4.12219412,11.02,11.37,15.83405507
25/02/2021 15:00,15.06016,10.51108,18.36548997,4.92016,-0.73892,4.975336892,10.14,11.25,15.14536563
25/02/2021 15:30,14.8976,10.36336,18.14766421,4.8076,-0.76664,4.868342084,10.09,11.13,15.02281598
25/02/2021 16:00,14.8154,10.54904,18.18731212,4.4254,-0.75096,4.488664176,10.39,11.3,15.35063842
25/02/2021 16:30,14.70908,10.56904,18.11247197,2.85908,-0.54096,2.909806895,11.85,11.11,16.24360182
25/02/2021 17:00,14.46428,10.6854,17.98313569,2.18428,-0.4746,2.23524591,12.28,11.16,16.5934927
25/02/2021 17:30,15.68832,10.3854,18.81435403,0.97832,-0.2646,1.013470859,14.71,10.65,18.16057818
25/02/2021 18:00,17.46208,10.33288,20.29021062,0.96208,-0.26712,0.998474347,16.5,10.6,19.61147623
25/02/2021 18:30,18.41604,10.39008,21.14484078,1.07604,-0.26992,1.109377703,17.34,10.66,20.35463584
25/02/2021 19:00,18.14624,10.443,20.93662521,0.64624,-0.147,0.662748171,17.5,10.59,20.45478184
25/02/2021 19:30,18.80148,13.53104,23.16429782,0.22148,0.06104,0.229737398,18.58,13.47,22.94901523
25/02/2021 20:00,18.10292,13.68556,22.6938376,0.26292,0.03556,0.265313852,17.84,13.65,22.46303853
25/02/2021 20:30,15.01276,14.16376,20.63964777,0.24276,-0.01624,0.2433026,14.77,14.18,20.47499206
25/02/2021 21:00,14.25356,14.18808,20.11132981,0.20356,0.10808,0.230473339,14.05,14.08,19.89092507
25/02/2021 21:30,12.872,11.98056,17.58471501,0.182,0.21056,0.278315493,12.69,11.77,17.30806171
25/02/2021 22:00,11.92828,11.13172,16.31560768,0.23828,0.11172,0.263170509,11.69,11.02,16.06538204
25/02/2021 22:30,11.40904,10.94944,15.81317267,0.50904,-0.07056,0.51390703,10.9,11.02,15.5000129
25/02/2021 23:00,10.67012,10.85972,15.22448618,0.47012,-0.07028,0.475344184,10.2,10.93,14.95008027
25/02/2021 23:30,9.89872,10.27028,14.26405654,0.60872,0.00028,0.608720064,9.29,10.27,13.8483573
26/02/2021 00:00,8.89052,8.25728,12.13359052,0.52052,0.00728,0.520570907,8.37,8.25,11.75242103
26/02/2021 00:30,8.40196,8.2016,11.74134466,0.35196,0.0616,0.357309952,8.05,8.14,11.44823567
26/02/2021 01:00,7.97804,8.16996,11.41916672,0.41804,0.02996,0.419112208,7.56,8.14,11.10914938
26/02/2021 01:30,7.56608,8.15852,11.12686008,0.34608,0.05852,0.350992816,7.22,8.1,10.85073269
26/02/2021 02:00,7.3936,8.2584,11.08451585,0.1736,0.0784,0.190482335,7.22,8.18,10.91058202
26/02/2021 02:30,7.17996,8.4688,11.10281041,0.23996,0.0588,0.247059186,6.94,8.41,10.90374706
26/02/2021 03:00,7.37472,7.38472,10.43650251,3.39472,-1.08528,3.563980437,3.98,8.47,9.358488126
26/02/2021 03:30,6.25756,4.95488,7.981722431,0.14756,0.19488,0.244442566,6.11,4.76,7.745301802
26/02/2021 04:00,6.08672,4.9438,7.841512533,0.14672,0.2338,0.276023909,5.94,4.71,7.580745346
26/02/2021 04:30,6.14544,4.93904,7.884196149,0.12544,0.22904,0.261140796,6.02,4.71,7.643592087
26/02/2021 05:00,6.42688,4.92736,8.098374102,1.63688,-0.33264,1.670336943,4.79,5.26,7.114190045
26/02/2021 05:30,6.39144,5.02964,8.133128783,0.11144,0.19964,0.228637274,6.28,4.83,7.92258165
26/02/2021 06:00,6.80256,4.81452,8.333932168,0.18256,0.04452,0.187910042,6.62,4.77,8.159491406
26/02/2021 06:30,8.53664,9.6352,12.87289018,0.27664,0.0252,0.277785402,8.26,9.61,12.67200458
26/02/2021 07:00,9.76696,11.811,15.32622682,0.31696,0.021,0.31765491,9.45,11.79,15.109818
26/02/2021 07:30,10.73524,11.84924,15.98905458,0.20524,0.00924,0.205447889,10.53,11.84,15.8450781
26/02/2021 08:00,10.67072,6.80172,12.65415585,0.37072,0.11172,0.387188167,10.3,6.69,12.28194203
26/02/2021 08:30,11.55992,5.9974,13.02307787,0.54992,0.1274,0.564484514,11.01,5.87,12.47705895
26/02/2021 09:00,11.74536,6.20068,13.28163823,0.95536,0.12068,0.962951916,10.79,6.08,12.38509184
26/02/2021 09:30,12.02888,6.37304,13.61284661,1.32888,0.10304,1.332868822,10.7,6.27,12.40172972
26/02/2021 10:00,12.3,6.42472,13.8768522,1.75,0.10472,1.753130423,10.55,6.32,12.29816653
26/02/2021 10:30,12.41308,6.3746,13.95421371,2.10308,0.1246,2.10676782,10.31,6.25,12.05647544
26/02/2021 11:00,12.60896,6.39404,14.13752524,1.89896,0.05404,1.899728771,10.71,6.34,12.4458708
26/02/2021 11:30,12.5044,6.26332,13.98532076,1.6044,0.03332,1.604745956,10.9,6.23,12.5547959
26/02/2021 12:00,12.57052,6.32912,14.07393808,1.15052,0.02912,1.150888459,11.42,6.3,13.04248443
26/02/2021 12:30,11.93588,6.25392,13.47504162,1.61588,0.00392,1.615884755,10.32,6.25,12.06502797
26/02/2021 13:00,12.29336,6.66712,13.98489146,1.47336,-0.08288,1.475689257,10.82,6.75,12.7528389
26/02/2021 13:30,13.08584,9.87136,16.39155138,1.36584,-0.10864,1.370153844,11.72,9.98,15.39346615
26/02/2021 14:00,13.09804,9.84416,16.38493631,1.88804,-0.17584,1.896210628,11.21,10.02,15.03544146
26/02/2021 14:30,13.23976,9.76884,16.45361601,1.92976,-0.25116,1.946035715,11.31,10.02,15.1101456
26/02/2021 15:00,13.05164,9.81556,16.33066211,1.15164,-0.17444,1.164776375,11.9,9.99,15.53737751
26/02/2021 15:30,13.38212,9.83764,16.60904261,1.42212,-0.19236,1.435070613,11.96,10.03,15.60905186
26/02/2021 16:00,13.17828,9.92564,16.4980421,0.79828,-0.16436,0.815024643,12.38,10.09,15.97098932
26/02/2021 16:30,13.38524,9.90608,16.65217916,0.69524,-0.14392,0.709980017,12.69,10.05,16.18760637
26/02/2021 17:00,13.68356,10.82088,17.44509267,0.41356,-0.09912,0.42527244,13.27,10.92,17.1854386
26/02/2021 17:30,15.02492,11.31856,18.81111431,0.23492,-0.04144,0.238547018,14.79,11.36,18.64922787
26/02/2021 18:00,15.2626,11.04368,18.83905058,0.1526,-0.02632,0.154853164,15.11,11.07,18.73117722
26/02/2021 18:30,16.84668,13.25364,21.43524202,0.17668,0.00364,0.176717492,16.67,13.25,21.29439832
26/02/2021 19:00,17.5358,12.91504,21.77848801,0.1358,0.07504,0.155153606,17.4,12.84,21.6246526
26/02/2021 19:30,17.89072,12.67804,21.92739292,0.09072,0.13804,0.165182202,17.8,12.54,21.77364462
26/02/2021 20:00,17.10876,12.14836,20.9831437,0.08876,0.17836,0.199225067,17.02,11.97,20.80772212
26/02/2021 20:30,14.02608,12.4822,18.77594837,1.95608,-0.4578,2.008937482,12.07,12.94,17.69543727
26/02/2021 21:00,13.98604,12.48024,18.74475141,0.09604,0.24024,0.258725606,13.89,12.24,18.51350048
26/02/2021 21:30,14.09724,12.28892,18.701597,0.10724,0.17892,0.208597181,13.99,12.11,18.50330241
26/02/2021 22:00,11.99332,12.46104,17.29500629,0.10332,0.20104,0.226035626,11.89,12.26,17.07863285
26/02/2021 22:30,11.05716,12.33472,16.56520766,0.09716,0.24472,0.263302002,10.96,12.09,16.31838534
26/02/2021 23:00,10.3396,12.23024,16.01518338,0.0896,0.24024,0.256404792,10.25,11.99,15.7741117
26/02/2021 23:30,9.19268,9.81672,13.44891658,0.09268,0.21672,0.235705623,9.1,9.6,13.22762261
27/02/2021 00:00,8.03472,6.93508,10.61376748,0.10472,0.25508,0.275739161,7.93,6.68,10.36857271
27/02/2021 00:30,7.50832,6.75644,10.10071041,0.13832,0.21644,0.256863185,7.37,6.54,9.853349684
27/02/2021 01:00,7.25264,6.65112,9.840639422,0.19264,0.07112,0.20534903,7.06,6.58,9.650906693
27/02/2021 01:30,6.97776,6.748,9.706937654,0.13776,0.168,0.217259793,6.84,6.58,9.491153776
27/02/2021 02:00,6.69232,6.68172,9.456877346,0.15232,0.04172,0.157930177,6.54,6.64,9.319935622
27/02/2021 02:30,6.69396,6.72204,9.486565355,0.11396,0.08204,0.140418814,6.58,6.64,9.348047925
27/02/2021 03:00,6.53072,6.79792,9.426665372,0.09072,0.15792,0.182123158,6.44,6.64,9.250037838
27/02/2021 03:30,6.34604,6.80352,9.303768488,0.09604,0.16352,0.189637739,6.25,6.64,9.11877733
27/02/2021 04:00,6.2864,6.77412,9.24161927,0.1064,0.13412,0.171199107,6.18,6.64,9.070942619
27/02/2021 04:30,6.13456,6.7758,9.140256672,0.08456,0.2058,0.222495019,6.05,6.57,8.93125971
27/02/2021 05:00,6.1326,6.8206,9.17220623,0.0826,0.2506,0.263861934,6.05,6.57,8.93125971
27/02/2021 05:30,6.22232,6.81724,9.22995273,0.08232,0.24724,0.260584343,6.14,6.57,8.992469071
27/02/2021 06:00,6.43232,6.91228,9.442158407,0.08232,0.25228,0.265371025,6.35,6.66,9.202070419
27/02/2021 06:30,7.37232,9.35256,11.90888243,0.08232,0.25256,0.265637226,7.29,9.1,11.65993568
27/02/2021 07:00,8.23204,10.56348,13.392296,0.08204,0.26348,0.275957011,8.15,10.3,13.13440139
27/02/2021 07:30,8.55524,9.5482,12.82030634,0.13524,0.2282,0.265264203,8.42,9.32,12.560207
27/02/2021 08:00,9.31624,9.6654,13.42431692,0.36624,0.2254,0.430042902,8.95,9.44,13.00830888
27/02/2021 08:30,10.2888,9.79784,14.2076414,0.7588,0.21784,0.789450255,9.53,9.58,13.51285684
27/02/2021 09:00,11.54512,10.61244,15.68163507,1.20512,0.20244,1.222004979,10.34,10.41,14.6725492
27/02/2021 09:30,12.40452,10.6576,16.354099,1.58452,0.1876,1.595586848,10.82,10.47,15.05633754
27/02/2021 10:00,12.89652,10.7894,16.81461806,1.90652,0.1694,1.914031053,10.99,10.62,15.28281715
27/02/2021 10:30,13.25096,10.91164,17.16542538,2.15096,0.17164,2.157797305,11.1,10.74,15.44530997
27/02/2021 11:00,13.21296,9.93736,16.53279879,2.33296,0.15736,2.338261006,10.88,9.78,14.62951811
27/02/2021 11:30,12.6182,7.38428,14.62007395,2.4682,0.15428,2.473017096,10.15,7.23,12.4617575
27/02/2021 12:00,12.54724,7.37224,14.55277136,2.55724,0.14224,2.561192815,9.99,7.23,12.33178819
27/02/2021 12:30,12.73436,7.16924,14.61375813,4.08436,-0.41076,4.104962897,8.65,7.58,11.50125645
27/02/2021 13:00,12.46004,7.19832,14.3898717,2.56004,0.13832,2.56377402,9.9,7.06,12.15950657
27/02/2021 13:30,11.94516,7.07824,13.88482369,2.50516,0.12824,2.508440177,9.44,6.95,11.72246135
27/02/2021 14:00,11.64328,6.99476,13.58280665,2.37328,0.14476,2.377690774,9.27,6.85,11.52629168
27/02/2021 14:30,11.14812,6.24024,12.77580427,2.17812,0.17024,2.184762777,8.97,6.07,10.83078021
27/02/2021 15:00,11.14928,6.15068,12.73331493,1.93928,0.05068,1.939942108,9.21,6.1,11.04690454
27/02/2021 15:30,11.41764,6.21844,13.00121145,1.62764,0.11844,1.631943627,9.79,6.1,11.53490789
27/02/2021 16:00,11.32196,6.28872,12.95124617,1.26196,0.18872,1.275993056,10.06,6.1,11.76493094
27/02/2021 16:30,11.62212,7.06364,13.60031924,0.86212,0.21364,0.888196456,10.76,6.85,12.75539494
27/02/2021 17:00,12.37172,8.81372,15.19016511,0.46172,0.22372,0.513065295,11.91,8.59,14.68455651
27/02/2021 17:30,13.3022,9.31612,16.2400313,1.1522,-0.03388,1.152698007,12.15,9.35,15.33117738
27/02/2021 18:00,12.12004,9.3,15.27695551,10.47004,-0.77,10.49831594,1.65,10.07,10.20428341
27/02/2021 18:30,10.34812,9.24016,13.87314472,12.88812,-0.67984,12.9060381,-2.54,9.92,10.24001953
27/02/2021 19:00,10.07336,9.42512,13.79512482,13.51336,-0.68488,13.53070431,-3.44,10.11,10.67921814
27/02/2021 19:30,10.35044,9.54468,14.07950725,13.53044,-0.70532,13.54881112,-3.18,10.25,10.73195695
27/02/2021 20:00,12.56208,9.5976,15.80885131,6.07208,0.7476,6.117929493,6.49,8.85,10.97463439
27/02/2021 20:30,14.27916,10.75852,17.87848324,0.55916,0.26852,0.620292589,13.72,10.49,17.27074115
27/02/2021 21:00,14.15608,10.73664,17.76710555,1.60608,-0.49336,1.680147927,12.55,11.23,16.84088477
27/02/2021 21:30,12.99416,10.56576,16.74764098,2.48416,-0.88424,2.636841156,10.51,11.45,15.54228426
27/02/2021 22:00,11.61744,10.63884,15.7527721,0.86744,-0.25116,0.903068934,10.75,10.89,15.30211097
27/02/2021 22:30,11.51372,10.27416,15.43127059,5.26372,-1.92584,5.604962796,6.25,12.2,13.70775328
27/02/2021 23:00,10.45832,10.38616,14.73936148,3.07832,-1.11384,3.273636139,7.38,11.5,13.66434777
27/02/2021 23:30,9.45716,10.55504,14.17204095,0.44716,-0.13496,0.46708272,9.01,10.69,13.98056508
28/02/2021 00:00,8.99016,10.42544,13.76636394,0.51016,-0.15456,0.533059114,8.48,10.58,13.55901176
28/02/2021 00:30,8.76528,10.22708,13.46934664,0.80528,-0.26292,0.847114399,7.96,10.49,13.16820793
28/02/2021 01:00,8.51208,10.2618,13.33266834,0.75208,-0.2282,0.785938653,7.76,10.49,13.04828341
28/02/2021 01:30,8.23536,10.15668,13.07590544,0.81536,-0.24332,0.850891622,7.42,10.4,12.7756174
28/02/2021 02:00,8.0052,10.22404,12.98515387,0.6552,-0.22596,0.693069233,7.35,10.45,12.77595398
28/02/2021 02:30,7.78248,10.269,12.88484986,0.66248,-0.231,0.70159871,7.12,10.5,12.6863864
28/02/2021 03:00,7.66424,10.38844,12.90969637,0.67424,-0.23156,0.712895232,6.99,10.62,12.71394903
28/02/2021 03:30,7.544,10.2678,12.7412579,0.714,-0.2422,0.753960768,6.83,10.51,12.5343129
28/02/2021 04:00,7.3326,10.31088,12.65232268,0.7126,-0.23912,0.751649609,6.62,10.55,12.45499498
28/02/2021 04:30,7.04072,8.7324,11.21724333,0.72072,-0.2576,0.76537251,6.32,8.99,10.98919924
28/02/2021 05:00,6.79064,7.70256,10.26850633,0.71064,-0.23744,0.749257608,6.08,7.94,10.00049999
28/02/2021 05:30,6.92456,7.6418,10.31245065,0.71456,-0.2282,0.750114147,6.21,7.87,10.0250187
28/02/2021 06:00,7.24236,7.698,10.56934162,0.96236,-0.322,1.014800852,6.28,8.02,10.18620636
28/02/2021 06:30,7.49132,7.62196,10.68710202,1.04132,-0.34804,1.097943161,6.45,7.97,10.2529703
28/02/2021 07:00,8.01416,7.8818,11.24053076,1.50416,-0.4382,1.566689678,6.51,8.32,10.56420844
28/02/2021 07:30,8.46496,8.09212,11.71059153,1.46496,-0.39788,1.5180304,7,8.49,11.00364031
28/02/2021 08:00,9.12304,8.1808,12.25378911,1.57304,-0.3892,1.620472611,7.55,8.57,11.42135719
28/02/2021 08:30,10.1342,8.2166,13.04662888,2.0342,-0.3934,2.071891213,8.1,8.61,11.82125628
28/02/2021 09:00,11.21272,8.3002,13.95057023,2.16272,-0.3598,2.192444717,9.05,8.66,12.52589717
28/02/2021 09:30,12.85928,8.43796,15.38051531,2.56928,-0.36204,2.594662344,10.29,8.8,13.53972304
28/02/2021 10:00,14.96676,8.51488,17.21938112,3.19676,-0.43512,3.226236803,11.77,8.95,14.78632476
28/02/2021 10:30,14.99072,8.64204,17.30336792,4.08072,-0.54796,4.117345732,10.91,9.19,14.26478882
28/02/2021 11:00,14.38608,8.69356,16.80884539,4.05608,-0.49644,4.086347714,10.33,9.19,13.82624316
28/02/2021 11:30,14.52912,8.69188,16.93056721,4.08912,-0.49812,4.119347753,10.44,9.19,13.90861963
28/02/2021 12:00,14.5168,8.75948,16.9548215,3.4468,-0.38052,3.467740721,11.07,9.14,14.35564349
28/02/2021 12:30,14.71416,8.76252,17.1256609,3.39416,-0.34748,3.411900417,11.32,9.11,14.53046799
28/02/2021 13:00,14.41388,8.76476,16.86952739,3.32388,-0.34524,3.341761349,11.09,9.11,14.35201031
28/02/2021 13:30,14.12988,8.59068,16.53642318,3.44988,-0.36932,3.469592091,10.68,8.96,13.94073169
28/02/2021 14:00,13.82064,8.5792,16.26692235,3.44064,-0.3808,3.461648776,10.38,8.96,13.71225729
28/02/2021 14:30,13.69944,8.36324,16.05049655,3.70944,-0.46676,3.738690949,9.99,8.83,13.33300416
28/02/2021 15:00,13.66504,8.24648,15.96050596,4.06504,-0.58352,4.106707415,9.6,8.83,13.04334696
28/02/2021 15:30,13.63532,8.2384,15.9308878,3.71532,-0.5516,3.756043831,9.92,8.79,13.25407485
28/02/2021 16:00,13.76492,8.31064,16.07917161,3.66492,-0.61936,3.716886522,10.1,8.93,13.48165049
28/02/2021 16:30,14.30396,8.3948,16.58541343,6.41396,-1.7052,6.636760499,7.89,10.1,12.81647768
28/02/2021 17:00,15.79496,7.69208,17.56840505,7.83496,-2.32792,8.173482105,7.96,10.02,12.79695276
28/02/2021 17:30,16.85552,8.53856,18.89485542,3.49552,-0.74144,3.573288869,13.36,9.28,16.26677596
28/02/2021 18:00,13.23496,8.89624,15.9470139,13.43496,-1.24376,13.49240857,-0.2,10.14,10.14197219
28/02/2021 18:30,13.05608,8.84876,15.77218369,16.79608,-1.66124,16.8780337,-3.74,10.51,11.15561294
28/02/2021 19:00,13.32364,9.02896,16.09476628,15.47364,-1.25104,15.52413076,-2.15,10.28,10.50242353
28/02/2021 19:30,17.00948,10.52168,20.00070398,5.35948,-0.90832,5.435905729,11.65,11.43,16.32076591
28/02/2021 20:00,16.13132,10.70072,19.35781221,4.96132,-1.09928,5.081644681,11.17,11.8,16.24835069
28/02/2021 20:30,15.45488,10.76432,18.83411535,4.74488,-1.06568,4.863081336,10.71,11.83,15.95785073
28/02/2021 21:00,15.07604,10.64308,18.45432562,5.13604,-1.18692,5.271402657,9.94,11.83,15.45161804
28/02/2021 21:30,14.1136,10.41544,17.54066975,4.7236,-1.06456,4.842074447,9.39,11.48,14.8311328
28/02/2021 22:00,13.42144,10.30264,16.9197944,4.80144,-1.06736,4.918646505,8.62,11.37,14.2681919
28/02/2021 22:30,12.42468,10.50872,16.27285682,3.91468,-0.86128,4.008306717,8.51,11.37,14.2020069
28/02/2021 23:00,11.84716,10.30872,15.70429585,3.87716,-0.79128,3.957081463,7.97,11.1,13.66495152
28/02/2021 23:30,11.01656,10.291,15.07545274,3.76656,-0.679,3.827272558,7.25,10.97,13.14927374
01/03/2021 00:00,10.44024,10.37276,14.71709079,3.81024,-0.66724,3.868221565,6.63,11.04,12.87782979
01/03/2021 00:30,10.2966,10.44044,14.66365435,4.0866,-0.74956,4.154773129,6.21,11.19,12.79766385
01/03/2021 01:00,10.3864,10.13072,14.50892114,3.6764,-0.74928,3.751977809,6.71,10.88,12.78274227
01/03/2021 01:30,9.72512,10.20184,14.09452016,3.23512,-0.67816,3.305435281,6.49,10.88,12.66864239
01/03/2021 02:00,9.0884,8.97708,12.77446593,2.8084,-0.61292,2.874505433,6.28,9.59,11.46326742
01/03/2021 02:30,8.72076,7.79172,11.69455239,2.79076,-0.58828,2.852089539,5.93,8.38,10.26592909
01/03/2021 03:00,8.69156,7.67072,11.5923751,2.82156,-0.60928,2.886593659,5.87,8.28,10.14964531
01/03/2021 03:30,8.64564,7.67044,11.5578,2.77564,-0.60956,2.841784792,5.87,8.28,10.14964531
01/03/2021 04:00,8.66224,7.64284,11.55194378,2.66224,-0.58716,2.726220586,6,8.23,10.18493495
01/03/2021 04:30,8.49436,7.72264,11.48012719,2.26436,-0.50736,2.320504337,6.23,8.23,10.3221025
01/03/2021 05:00,8.59264,7.79824,11.6037067,2.08264,-0.50176,2.142230722,6.51,8.3,10.54846434
01/03/2021 05:30,9.4854,7.63812,12.17841083,7.0154,-2.44188,7.428230953,2.47,10.08,10.37821276
01/03/2021 06:00,9.44776,7.85996,12.28979822,4.12776,-1.37004,4.349185236,5.32,9.23,10.65341729
01/03/2021 06:30,10.30632,7.78856,12.9182777,4.57632,-1.44144,4.797963528,5.73,9.23,10.86396797
01/03/2021 07:00,12.01672,7.77932,14.31500539,3.85672,-1.17068,4.030481463,8.16,8.95,12.11148628
01/03/2021 07:30,12.20668,9.01404,15.17418709,4.51668,-1.48596,4.754837047,7.69,10.5,13.01484153
01/03/2021 08:00,14.8132,10.3706,18.08259491,6.5632,-2.2694,6.944477705,8.25,12.64,15.09410812
01/03/2021 08:30,14.33348,8.70268,16.76858038,6.84348,-2.35732,7.238105836,7.49,11.06,13.35753345
01/03/2021 09:00,15.9896,7.84232,17.80924735,7.6496,-2.57768,8.072224869,8.34,10.42,13.34661006
01/03/2021 09:30,15.83832,7.63256,17.58147754,7.97832,-2.61744,8.396700672,7.86,10.25,12.9167372
