Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/03/2021 10:00,14.89428,8.20288,17.0037295,8.69428,-2.71712,9.108965134,6.2,10.92,12.55732456
01/03/2021 10:30,15.34712,8.16084,17.38198498,9.99712,-2.93916,10.42022408,5.35,11.1,12.32203311
01/03/2021 11:00,16.33836,8.00288,18.19307824,10.53836,-2.99712,10.95626578,5.8,11,12.43543325
01/03/2021 11:30,17.35764,7.91144,19.07560089,11.21764,-3.03856,11.62188857,6.14,10.95,12.5539675
01/03/2021 12:00,16.92376,8.07136,18.74994679,7.05376,-1.29864,7.172307578,9.87,9.37,13.60932768
01/03/2021 12:30,15.85644,8.05168,17.7835947,6.51644,-1.11832,6.611704008,9.34,9.17,13.08909852
01/03/2021 13:00,15.29508,7.89848,17.21410638,6.41508,-1.10152,6.508962876,8.88,9,12.64335399
01/03/2021 13:30,17.161,7.77756,18.84118788,7.161,-1.18244,7.257967026,10,8.96,13.42689838
01/03/2021 14:00,15.7348,8.0722,17.68457927,6.4848,-1.0878,6.575404161,9.25,9.16,13.0179914
01/03/2021 14:30,14.88452,8.11796,16.95435667,5.50452,-0.85204,5.570072943,9.38,8.97,12.97864785
01/03/2021 15:00,14.76208,8.5252,17.04693641,5.09208,-0.8148,5.156857354,9.67,9.34,13.44412511
01/03/2021 15:30,15.19512,10.4122,18.4202492,5.26512,-0.8778,5.337791814,9.93,11.29,15.03559111
01/03/2021 16:00,15.23852,10.41752,18.45906863,4.88852,-0.87248,4.965767729,10.35,11.29,15.31622016
01/03/2021 16:30,15.19388,10.34148,18.37934161,4.23388,-0.75852,4.301289626,10.96,11.1,15.59908972
01/03/2021 17:00,14.99444,10.39648,18.24609622,3.95444,-0.65352,4.008077358,11.04,11.05,15.6199904
01/03/2021 17:30,10.16676,9.20544,13.71506961,14.04676,-0.71456,14.06492312,-3.88,9.92,10.65179797
01/03/2021 18:00,10.23264,9.43748,13.92023528,11.46264,0.27748,11.46599803,-1.23,9.16,9.242212938
01/03/2021 18:30,11.2758,9.22648,14.56954354,15.0458,-1.07352,15.08404928,-3.77,10.3,10.96826787
01/03/2021 19:00,12.15212,9.08572,15.17314497,15.98212,-1.48428,16.05089551,-3.83,10.57,11.24249972
01/03/2021 19:30,13.7418,8.92532,16.38592092,13.7718,-1.53468,13.85704579,-0.03,10.46,10.46004302
01/03/2021 20:00,16.96752,9.86068,19.6247228,7.94752,-2.32932,8.281835896,9.02,12.19,15.16431667
01/03/2021 20:30,15.09312,10.48932,18.3801008,3.89312,-1.03068,4.027242803,11.2,11.52,16.06705947
01/03/2021 21:00,14.27884,10.39732,17.6632255,2.75884,-0.58268,2.819701071,11.52,10.98,15.91448397
01/03/2021 21:30,14.7422,10.13628,17.89068565,3.0422,-0.64372,3.109558856,11.7,10.78,15.9090666
01/03/2021 22:00,13.05784,9.90372,16.38874172,3.15784,-0.68628,3.231552832,9.9,10.59,14.49683069
01/03/2021 22:30,12.41584,9.81216,15.82502976,3.11584,-0.70784,3.195230253,9.3,10.52,14.0413817
01/03/2021 23:00,11.65268,9.6266,15.11477353,3.66268,-0.8134,3.751912092,7.99,10.44,13.14662314
01/03/2021 23:30,11.2392,9.45348,14.68631679,4.6592,-1.06652,4.779708103,6.58,10.52,12.40833591
02/03/2021 00:00,10.15952,9.20296,13.7080385,3.64952,-0.81704,3.739859702,6.51,10.02,11.94907946
02/03/2021 00:30,9.48348,6.88592,11.71973921,3.90348,-0.86408,3.997973281,5.58,7.75,9.549811516
02/03/2021 01:00,9.4152,6.89432,11.66951753,3.8052,-0.85568,3.900222468,5.61,7.75,9.567371635
02/03/2021 01:30,9.17096,6.90068,11.47719006,3.62096,-0.78932,3.705992092,5.55,7.69,9.483596364
02/03/2021 02:00,8.5572,6.95884,11.02955693,3.0072,-0.67116,3.081186068,5.55,7.63,9.435009274
02/03/2021 02:30,7.87092,7.0962,10.59752028,1.69092,-0.4438,1.748190175,6.18,7.54,9.749051236
02/03/2021 03:00,7.8234,7.09116,10.55888904,1.7934,-0.44884,1.848713311,6.03,7.54,9.654662086
02/03/2021 03:30,7.7558,7.0756,10.49840697,1.8158,-0.4144,1.862486778,5.94,7.49,9.559482204
02/03/2021 04:00,7.91404,7.06408,10.60816928,2.08404,-0.53592,2.151844085,5.83,7.6,9.578564611
02/03/2021 04:30,7.88288,7.01456,10.55195949,1.97288,-0.47544,2.029359182,5.91,7.49,9.540869981
02/03/2021 05:00,8.19964,7.0368,10.80512149,2.43964,-0.6132,2.515523319,5.76,7.65,9.576016917
02/03/2021 05:30,8.36596,7.17836,11.02352661,2.32596,-0.59164,2.400026627,6.04,7.77,9.841468386
02/03/2021 06:00,8.78544,7.11964,11.3081046,2.36544,-0.57036,2.433231786,6.42,7.69,10.0176095
02/03/2021 06:30,9.67224,7.08752,11.99104526,2.73224,-0.66248,2.81140804,6.94,7.75,10.4031774
02/03/2021 07:00,10.4176,7.21888,12.6743291,2.5676,-0.63112,2.64402765,7.85,7.85,11.10157646
02/03/2021 07:30,11.21596,7.00544,13.22399139,2.04596,-0.50456,2.107257249,9.17,7.51,11.85280558
02/03/2021 08:00,13.22896,7.52716,15.22049672,2.59896,-0.60284,2.667959735,10.63,8.13,13.38259317
02/03/2021 08:30,16.48304,9.97208,19.26481215,3.39304,-0.64792,3.454348096,13.09,10.62,16.8562303
02/03/2021 09:00,12.05008,8.8992,14.97999295,9.32008,0.2492,9.323410956,2.73,8.65,9.070578813
02/03/2021 09:30,14.0352,9.87276,17.15978523,8.6352,-0.87724,8.679644524,5.4,10.75,12.0300665
02/03/2021 10:00,11.42588,8.7424,14.38680964,15.68588,-1.5176,15.75912247,-4.26,10.26,11.1092394
02/03/2021 10:30,11.89684,8.6256,14.6947534,15.03684,-1.3944,15.10135453,-3.14,10.02,10.50047618
02/03/2021 11:00,11.65464,8.62624,14.49974655,14.79464,-1.10376,14.83575609,-3.14,9.73,10.22411365
02/03/2021 11:30,11.16712,8.7288,14.1737969,15.66712,-1.4112,15.73054781,-4.5,10.14,11.09367387
02/03/2021 12:00,10.96208,8.65816,13.96892739,15.31208,-1.42184,15.37795249,-4.35,10.08,10.97856548
02/03/2021 12:30,11.53868,8.55096,14.36175661,14.56868,-1.41904,14.63762657,-3.03,9.97,10.42025911
02/03/2021 13:00,11.842,8.40816,14.52343343,15.302,-1.56184,15.38150019,-3.46,9.97,10.55331701
02/03/2021 13:30,14.25484,10.49516,17.70166226,4.63484,-0.50484,4.662253238,9.62,11,14.61315845
02/03/2021 14:00,14.16776,10.85364,17.84732262,3.28776,-0.41636,3.31401893,10.88,11.27,15.6648428
02/03/2021 14:30,14.10848,10.9902,17.8838951,3.30848,-0.4298,3.336280556,10.8,11.42,15.71802787
02/03/2021 15:00,14.204,11.03192,17.98490686,2.884,-0.38808,2.909993486,11.32,11.42,16.07976368
02/03/2021 15:30,14.26076,11.15744,18.10684244,2.58076,-0.39256,2.610445466,11.68,11.55,16.42634774
02/03/2021 16:00,14.41852,11.29244,18.31428186,2.15852,-0.35756,2.187934584,12.26,11.65,16.91242443
02/03/2021 16:30,14.63152,11.28512,18.47796826,1.66152,-0.33488,1.694931658,12.97,11.62,17.41393982
02/03/2021 17:00,15.85332,10.76784,19.16439755,1.78332,-0.34216,1.815847925,14.07,11.11,17.92754863
02/03/2021 17:30,13.03452,9.59512,16.18533409,5.57452,0.50512,5.597358256,7.46,9.09,11.75923892
02/03/2021 18:00,12.80956,9.11364,15.72079074,11.17956,-1.18636,11.24233125,1.63,10.3,10.42817817
02/03/2021 18:30,12.36752,9.26436,15.45263463,14.66752,-1.30564,14.72551659,-2.3,10.57,10.81734256
02/03/2021 19:00,12.03536,9.25876,15.18468067,14.67536,-1.31124,14.73382304,-2.64,10.57,10.89470055
02/03/2021 19:30,11.58356,9.30212,14.85625453,10.00356,-0.25788,10.00688337,1.58,9.56,9.689685237
02/03/2021 20:00,15.9422,10.51352,19.09680192,1.8522,-0.18648,1.861563759,14.09,10.7,17.69231754
02/03/2021 20:30,14.48192,10.49844,17.88695752,1.50192,-0.37156,1.547197634,12.98,10.87,16.93036621
02/03/2021 21:00,13.67548,10.29728,17.11878292,1.35548,-0.34272,1.398135555,12.32,10.64,16.27857488
02/03/2021 21:30,12.82064,10.2738,16.42923542,0.85064,-0.2562,0.888384404,11.97,10.53,15.94245276
02/03/2021 22:00,12.15516,10.16308,15.84411909,0.96516,-0.27692,1.004100848,11.19,10.44,15.30391126
02/03/2021 22:30,11.2816,10.0542,15.11163248,1.1816,-0.3458,1.231160509,10.1,10.4,14.49724112
02/03/2021 23:00,10.5788,9.9884,14.54919737,1.2488,-0.3416,1.294678338,9.33,10.33,13.91969109
02/03/2021 23:30,9.63072,9.9476,13.84577602,0.93072,-0.3024,0.97861406,8.7,10.25,13.44442264
03/03/2021 00:00,8.98332,9.38264,12.98976411,0.80332,-0.29736,0.856589745,8.18,9.68,12.67338944
03/03/2021 00:30,8.2088,7.24088,10.94599199,1.0388,-0.30912,1.083817611,7.17,7.55,10.41207952
03/03/2021 01:00,8.01164,7.249,10.8043684,1.01164,-0.301,1.055469796,7,7.55,10.29575155
03/03/2021 01:30,7.74312,7.21052,10.58052485,0.74312,-0.24948,0.783879841,7,7.46,10.22993646
03/03/2021 02:00,7.59476,7.20408,10.46800593,0.77476,-0.25592,0.815933885,6.82,7.46,10.10762089
03/03/2021 02:30,7.45016,7.32488,10.44790654,0.86016,-0.29512,0.909379481,6.59,7.62,10.07434861
03/03/2021 03:00,7.34768,7.3324,10.38038974,0.75768,-0.2576,0.800272917,6.59,7.59,10.05167648
03/03/2021 03:30,7.45072,7.29516,10.42749193,0.86072,-0.29484,0.909818413,6.59,7.59,10.05167648
03/03/2021 04:00,7.394,7.32152,10.4055702,0.924,-0.29848,0.971013033,6.47,7.62,9.996264302
03/03/2021 04:30,7.41472,7.32796,10.42482952,0.94472,-0.29204,0.988829227,6.47,7.62,9.996264302
03/03/2021 05:00,7.4878,7.39128,10.52131973,0.6678,-0.25872,0.716165399,6.82,7.65,10.24865357
03/03/2021 05:30,7.72964,7.40516,10.70437897,0.82964,-0.29484,0.880473256,6.9,7.7,10.33924562
03/03/2021 06:00,8.09504,7.49332,11.0308439,0.70504,-0.24668,0.746948743,7.39,7.74,10.70138776
03/03/2021 06:30,8.77128,7.51544,11.55063597,0.58128,-0.22456,0.623148162,8.19,7.74,11.26870445
03/03/2021 07:00,9.4722,7.6326,12.16466833,0.5222,-0.1974,0.558264812,8.95,7.83,11.89165253
03/03/2021 07:30,10.58268,7.84156,13.17130135,0.58268,-0.18844,0.612393351,10,8.03,12.82501072
03/03/2021 08:00,11.8816,9.514,15.22132105,0.4116,-0.126,0.4304539,11.47,9.64,14.98300704
03/03/2021 08:30,14.07316,10.61856,17.62973763,1.76316,-0.67144,1.886680911,12.31,11.29,16.70329908
03/03/2021 09:00,16.5538,9.81436,19.2444786,5.6938,-2.42564,6.188948849,10.86,12.24,16.36328818
03/03/2021 09:30,16.38564,9.66604,19.02423527,3.40564,-1.23396,3.622297764,12.98,10.9,16.94964306
03/03/2021 10:00,10.33184,6.5482,12.2321642,12.76184,-1.3118,12.82908334,-2.43,7.86,8.227059013
03/03/2021 10:30,9.6334,6.66372,11.71356307,9.5634,0.22372,9.566016423,0.07,6.44,6.440380424
03/03/2021 11:00,9.80508,7.1986,12.16385777,9.14508,0.6286,9.166658397,0.66,6.57,6.603067469
03/03/2021 11:30,10.37192,6.95156,12.48602863,13.54192,-0.88844,13.57103249,-3.17,7.84,8.456624622
03/03/2021 12:00,10.2306,7.01072,12.40223251,13.8306,-0.88928,13.85915998,-3.6,7.9,8.681589716
03/03/2021 12:30,10.60864,7.081,12.75475612,13.82864,-0.819,13.85287137,-3.22,7.9,8.53102573
03/03/2021 13:00,10.59052,6.97416,12.68061598,13.75052,-0.80584,13.77411262,-3.16,7.78,8.397261458
03/03/2021 13:30,10.74208,6.87832,12.75553091,13.42208,-0.84168,13.4484444,-2.68,7.72,8.171952031
03/03/2021 14:00,10.83956,6.63688,12.71000539,13.27956,-0.81312,13.30443076,-2.44,7.45,7.839394109
03/03/2021 14:30,10.35004,6.6252,12.28888128,12.99004,-1.0248,13.03040115,-2.64,7.65,8.09271895
03/03/2021 15:00,9.9002,6.43784,11.80930751,13.4302,-0.97216,13.46533947,-3.53,7.41,8.207862085
03/03/2021 15:30,9.78292,6.5566,11.77686407,13.56292,-0.8834,13.591659,-3.78,7.44,8.345178249
03/03/2021 16:00,10.06908,6.46228,11.96442372,13.49908,-1.00772,13.5366414,-3.43,7.47,8.219841848
03/03/2021 16:30,9.38184,6.54756,11.44069332,13.25184,-0.83244,13.27795992,-3.87,7.38,8.333144665
03/03/2021 17:00,10.393,6.84552,12.44490229,10.703,0.20552,10.70497303,-0.31,6.64,6.647232507
03/03/2021 17:30,10.53148,7.0376,12.66648668,8.76148,0.9576,8.813655856,1.77,6.08,6.332400809
03/03/2021 18:00,11.05968,6.61864,12.88886795,12.97968,-0.73136,13.00026847,-1.92,7.35,7.596637414
03/03/2021 18:30,11.58676,6.56108,13.31543383,13.27676,-0.73892,13.29730645,-1.69,7.3,7.493070132
03/03/2021 19:00,12.7466,7.22772,14.65318218,8.3566,-0.46228,8.369376701,4.39,7.69,8.854840484
03/03/2021 19:30,15.10216,7.9762,17.07908086,0.06216,0.1162,0.131781279,15.04,7.86,16.97000884
03/03/2021 20:00,13.76712,8.00052,15.92299951,0.26712,0.17052,0.316907186,13.5,7.83,15.6063737
03/03/2021 20:30,9.71532,4.66196,10.77595999,8.12532,1.05196,8.193134012,1.59,3.61,3.944641936
03/03/2021 21:00,6.90524,6.84348,9.72191123,8.39524,1.03348,8.4586131,-1.49,5.81,5.998016339
03/03/2021 21:30,4.9544,6.989,8.56692479,8.3944,1.029,8.457233139,-3.44,5.96,6.881511462
03/03/2021 22:00,10.62452,7.76244,13.15811157,0.81452,0.34244,0.883576813,9.81,7.42,12.30010163
03/03/2021 22:30,10.3602,7.80244,12.96964973,0.0602,0.20244,0.211201311,10.3,7.6,12.80039062
03/03/2021 23:00,9.6102,7.81504,12.38671846,0.0602,0.21504,0.223307505,9.55,7.6,12.20501946
03/03/2021 23:30,8.83552,7.73632,11.74380947,0.06552,0.23632,0.245234608,8.77,7.5,11.53962304
04/03/2021 00:00,8.2886,7.67444,11.2959249,0.0686,0.24444,0.253883583,8.22,7.43,11.08031137
04/03/2021 00:30,7.94936,7.56024,10.9703944,0.05936,0.24024,0.247464881,7.89,7.32,10.76264373
04/03/2021 01:00,7.80964,7.6022,10.89880369,0.05964,0.2422,0.249434901,7.75,7.36,10.6879418
04/03/2021 01:30,7.5702,7.46248,10.62998287,0.0602,0.24248,0.24984113,7.51,7.22,10.41770128
04/03/2021 02:00,7.39908,7.55416,10.57410602,0.05908,0.24416,0.251206194,7.34,7.31,10.35913606
04/03/2021 02:30,7.2316,7.59584,10.48774637,0.0616,0.24584,0.253440063,7.17,7.35,10.26797935
04/03/2021 03:00,7.1128,7.50884,10.3428527,0.0728,0.23884,0.249688577,7.04,7.27,10.12000494
04/03/2021 03:30,7.10188,7.42372,10.27367111,0.06188,0.22372,0.232120169,7.04,7.2,10.06983615
04/03/2021 04:00,7.05908,7.47828,10.28373873,0.05908,0.23828,0.24549502,7,7.24,10.07063057
04/03/2021 04:30,7.05824,7.42444,10.24407444,0.05824,0.24444,0.251282334,7,7.18,10.02758196
04/03/2021 05:00,7.24824,7.41828,10.37149272,0.05824,0.23828,0.245294223,7.19,7.18,10.16112691
04/03/2021 05:30,7.57272,7.49056,10.65150587,0.06272,0.21056,0.219702781,7.51,7.28,10.45937379
04/03/2021 06:00,8.0834,7.5576,11.0661047,0.1134,0.1176,0.163368663,7.97,7.44,10.90295831
04/03/2021 06:30,8.8368,7.52656,11.60767589,0.1568,0.12656,0.201503532,8.68,7.4,11.4062439
04/03/2021 07:00,10.8316,7.4882,13.16801799,0.1316,0.0882,0.158422852,10.7,7.4,13.00961183
04/03/2021 07:30,10.68156,7.78496,13.21746293,0.16156,0.06496,0.174130512,10.52,7.72,13.04870875
04/03/2021 08:00,12.74252,7.85148,14.96721598,0.14252,0.08148,0.164167417,12.6,7.77,14.80313818
04/03/2021 08:30,13.83372,10.11332,17.1362496,0.22372,0.03332,0.226187667,13.61,10.08,16.93630715
04/03/2021 09:00,13.81404,11.78744,18.15961021,1.17404,-0.39256,1.237931046,12.64,12.18,17.55340423
04/03/2021 09:30,15.94076,13.48768,20.88121982,5.38076,-2.18232,5.806470422,10.56,15.67,18.89609748
04/03/2021 10:00,16.42888,13.5036,21.26629519,5.45888,-2.2064,5.887917443,10.97,15.71,19.16102816
04/03/2021 10:30,16.20004,13.89124,21.34028689,1.16004,-0.36876,1.217241447,15.04,14.26,20.72556875
04/03/2021 11:00,16.26648,13.94136,21.42334918,1.09648,-0.31864,1.141840549,15.17,14.26,20.82009846
04/03/2021 11:30,15.92452,13.49204,20.87164298,5.64452,-2.08796,6.018320612,10.28,15.58,18.6658726
04/03/2021 12:00,15.66888,13.42688,20.63479845,5.59888,-2.07312,5.97036714,10.07,15.5,18.48390922
04/03/2021 12:30,15.47924,13.89704,20.80227372,1.05924,-0.23296,1.084555088,14.42,14.13,20.18894004
04/03/2021 13:00,16.94104,13.8632,21.89034377,1.39104,-0.2968,1.422351054,15.55,14.16,21.03112218
04/03/2021 13:30,17.72828,13.59436,22.34051332,5.62828,-2.00564,5.974958374,12.1,15.6,19.74259355
04/03/2021 14:00,17.15924,14.15708,22.24550362,1.05924,-0.26292,1.091382749,16.1,14.42,21.61356981
04/03/2021 14:30,17.02008,14.09508,22.09874212,0.99008,-0.23492,1.017568579,16.03,14.33,21.50139065
04/03/2021 15:00,16.0872,13.98644,21.31709426,1.4672,-0.34356,1.506887293,14.62,14.33,20.47176837
04/03/2021 15:30,15.62048,13.85656,20.88070043,3.49048,-0.36344,3.509350262,12.13,14.22,18.69078115
04/03/2021 16:00,13.66076,14.10812,19.63811126,5.66076,-0.34188,5.671074476,8,14.45,16.51673394
04/03/2021 16:30,16.1818,13.962,21.37260151,2.3618,-0.448,2.40391415,13.82,14.41,19.96598357
04/03/2021 17:00,16.26236,13.9966,21.45621505,2.15236,-0.4634,2.201679616,14.11,14.46,20.20355662
04/03/2021 17:30,17.30728,13.536,21.97191928,1.54728,-0.364,1.589519235,15.76,13.9,21.01398582
04/03/2021 18:00,17.83252,13.48928,22.35977291,1.54252,-0.37072,1.586442961,16.29,13.86,21.38840106
04/03/2021 18:30,19.14224,12.98648,23.13166693,5.74224,-1.91352,6.05267536,13.4,14.9,20.03921156
04/03/2021 19:00,17.95808,13.08596,22.22014821,8.08808,-2.15404,8.370001578,9.87,15.24,18.15694082
04/03/2021 19:30,15.83536,13.29448,20.67611726,7.53536,-1.25552,7.639239543,8.3,14.55,16.7508955
04/03/2021 20:00,16.39216,13.6736,21.34643404,1.18216,0.0336,1.182637402,15.21,13.64,20.43021537
04/03/2021 20:30,14.85044,13.88076,20.32759372,0.23044,-0.00924,0.230625175,14.62,13.89,20.16622176
04/03/2021 21:00,14.27952,13.7804,19.84449837,0.49952,-0.1596,0.524397169,13.78,13.94,19.60132649
04/03/2021 21:30,14.23424,12.43916,18.90360521,0.53424,-0.14084,0.55249279,13.7,12.58,18.59963441
04/03/2021 22:00,12.72844,10.25304,16.34435725,0.60844,-0.17696,0.633651383,12.12,10.43,15.98997498
04/03/2021 22:30,11.50272,10.02936,15.26108218,1.04272,-0.36064,1.103325069,10.46,10.39,14.74325948
04/03/2021 23:00,11.52892,9.52336,14.95360766,4.16892,-1.39664,4.396646137,7.36,10.92,13.16875089
04/03/2021 23:30,11.3948,9.29456,14.70477176,5.7848,-1.87544,6.081215852,5.61,11.17,12.49963999
05/03/2021 00:00,10.06856,9.50768,13.84817242,2.19856,-0.50232,2.255214282,7.87,10.01,12.73330279
05/03/2021 00:30,10.0272,9.33436,13.69945314,3.2872,-0.67564,3.355916157,6.74,10.01,12.06763026
05/03/2021 01:00,9.6586,9.23312,13.36185088,3.1486,-0.65688,3.216391347,6.51,9.89,11.84027871
05/03/2021 01:30,8.87288,9.4054,12.93017976,1.76288,-0.4046,1.808714199,7.11,9.81,12.11561802
05/03/2021 02:00,8.68272,9.39896,12.79570536,1.88272,-0.41104,1.927067326,6.8,9.81,11.93633528
05/03/2021 02:30,8.9662,9.2944,12.91427945,2.3562,-0.5656,2.423134705,6.61,9.86,11.8706234
05/03/2021 03:00,9.04232,9.2502,12.93560014,2.18232,-0.4998,2.238821257,6.86,9.75,11.92149739
05/03/2021 03:30,8.66104,9.39576,12.77865094,1.88104,-0.46424,1.937480389,6.78,9.86,11.96611884
05/03/2021 04:00,8.74632,8.6984,12.33532635,2.54632,-0.6216,2.621093684,6.2,9.32,11.19385546
05/03/2021 04:30,8.31508,6.96944,10.84959213,2.07508,-0.49056,2.132277215,6.24,7.46,9.725697918
05/03/2021 05:00,8.45956,6.88232,10.90552539,2.07956,-0.47768,2.133716939,6.38,7.36,9.740328537
05/03/2021 05:30,8.87956,6.76084,11.16044548,2.49956,-0.55916,2.561339513,6.38,7.32,9.710139031
05/03/2021 06:00,9.14184,6.8356,11.41484411,2.12184,-0.4844,2.176430184,7.02,7.32,10.14212995
05/03/2021 06:30,9.76456,6.68788,11.83530189,2.39456,-0.51212,2.448710781,7.37,7.2,10.30324706
05/03/2021 07:00,11.5124,6.61984,13.27997121,6.9524,-2.19016,7.289215773,4.56,8.81,9.920166329
05/03/2021 07:30,13.11624,8.56316,15.66408187,7.85624,-2.57684,8.268047613,5.26,11.14,12.3193831
05/03/2021 08:00,14.3426,9.48944,17.19766398,8.2026,-2.59056,8.601956049,6.14,12.08,13.55086713
05/03/2021 08:30,16.013,14.6114,21.67738866,8.043,-2.5186,8.428119301,7.97,17.13,18.89332686
05/03/2021 09:00,17.6656,16.08304,23.89011509,8.1256,-2.48696,8.497667056,9.54,18.57,20.87717653
05/03/2021 09:30,16.93164,13.73348,21.80112167,8.50164,-2.60652,8.892234207,8.43,16.34,18.38642162
05/03/2021 10:00,16.70216,12.89268,21.09936839,9.16216,-2.70732,9.553782363,7.54,15.6,17.32661536
05/03/2021 10:30,17.2514,12.86944,21.52285501,9.6614,-2.80056,10.05911459,7.59,15.67,17.41140431
05/03/2021 11:00,18.05972,11.97856,21.67116485,7.62972,-1.93144,7.870393113,10.43,13.91,17.38600012
05/03/2021 11:30,17.748,10.9944,20.87745998,4.858,-0.7756,4.919524302,12.89,11.77,17.45522844
05/03/2021 12:00,17.81192,10.929,20.89754854,4.30192,-0.651,4.350898377,13.51,11.58,17.7937208
05/03/2021 12:30,17.39296,10.50964,20.32160403,4.64296,-0.71036,4.696987214,12.75,11.22,16.98384232
05/03/2021 13:00,13.65448,6.22044,15.00462255,8.54448,0.23044,8.547586856,5.11,5.99,7.873512558
05/03/2021 13:30,14.48532,7.39392,16.26328837,6.02532,-0.62608,6.057760087,8.46,8.02,11.65727241
05/03/2021 14:00,15.2992,7.59756,17.08181602,9.5592,-2.44244,9.866297066,5.74,10.04,11.56499892
05/03/2021 14:30,15.14836,6.77792,16.59557201,8.01836,-2.01208,8.266956091,7.13,8.79,11.31817123
05/03/2021 15:00,13.61592,5.43728,14.66142187,3.96592,-0.62272,4.014511383,9.65,6.06,11.39500329
05/03/2021 15:30,12.94328,5.451,14.04428347,3.00328,-0.469,3.039679549,9.94,5.92,11.56935608
05/03/2021 16:00,13.47132,5.57748,14.5802862,3.21132,-0.56252,3.260215467,10.26,6.14,11.95688923
05/03/2021 16:30,13.26376,5.71804,14.44379835,2.78376,-0.49196,2.826896599,10.48,6.21,12.18172812
05/03/2021 17:00,14.09976,5.75632,15.22952567,2.76976,-0.60368,2.834783942,11.33,6.36,12.99301736
05/03/2021 17:30,14.8334,5.36264,15.77300426,1.8634,-0.43736,1.914038487,12.97,5.8,14.20777604
05/03/2021 18:00,15.371,5.30748,16.26151853,2.401,-0.49252,2.450995094,12.97,5.8,14.20777604
05/03/2021 18:30,12.59932,4.14332,13.26310541,5.89932,0.38332,5.911760371,6.7,3.76,7.682942145
05/03/2021 19:00,15.87164,4.61556,16.52913641,2.69164,-0.31444,2.709944354,13.18,4.93,14.07186199
05/03/2021 19:30,14.80204,6.72212,16.256915,7.57204,0.09212,7.572600336,7.23,6.63,9.809678894
05/03/2021 20:00,16.69596,8.52196,18.7451029,2.88596,-0.41804,2.916079999,13.81,8.94,16.45113066
05/03/2021 20:30,14.5898,8.872,17.07555703,1.6898,-0.448,1.748178492,12.9,9.32,15.91453424
05/03/2021 21:00,13.99888,8.59708,16.42797692,4.26888,-1.52292,4.532396913,9.73,10.12,14.03877844
05/03/2021 21:30,14.2946,8.35604,16.55774724,3.3446,-1.23396,3.564969347,10.95,9.59,14.55577549
05/03/2021 22:00,12.9232,8.36392,15.39364336,1.0332,-0.34608,1.089620854,11.89,8.71,14.73893483
05/03/2021 22:30,10.9328,7.03844,13.00252873,0.8428,-0.30156,0.895125842,10.09,7.34,12.47732744
05/03/2021 23:00,9.6992,5.66136,11.23055999,0.8092,-0.24864,0.846537943,8.89,5.91,10.67521428
05/03/2021 23:30,9.1756,5.53932,10.71800828,1.1256,-0.33068,1.173168625,8.05,5.87,9.962901184
06/03/2021 00:00,8.6918,5.5508,10.31303873,1.0318,-0.3192,1.08004624,7.66,5.87,9.650518121
06/03/2021 00:30,8.18624,5.42648,9.821466822,0.92624,-0.30352,0.974702482,7.26,5.73,9.248810734
06/03/2021 01:00,7.92664,5.44664,9.617562528,0.76664,-0.28336,0.817330887,7.16,5.73,9.170523431
06/03/2021 01:30,7.5414,5.47472,9.319081126,0.4914,-0.17528,0.52172506,7.05,5.65,9.0346555
06/03/2021 02:00,7.33776,5.55752,9.204822126,0.48776,-0.17248,0.517357872,6.85,5.73,8.930587887
06/03/2021 02:30,7.10004,5.53352,9.001689374,0.25004,0.02352,0.251143768,6.85,5.51,8.791052269
06/03/2021 03:00,6.93412,5.49644,8.848325991,0.34412,-0.13356,0.369129852,6.59,5.63,8.667467912
06/03/2021 03:30,6.63036,5.4726,8.597152115,0.29036,-0.0574,0.295979205,6.34,5.53,8.412877035
06/03/2021 04:00,6.53364,5.50768,8.545349064,0.42364,-0.15232,0.450191328,6.11,5.66,8.328727394
06/03/2021 04:30,6.56976,5.52056,8.581277829,0.45976,-0.13944,0.480440185,6.11,5.66,8.328727394
06/03/2021 05:00,6.41344,5.73532,8.603842638,0.36344,-0.06468,0.36915056,6.05,5.8,8.381079883
06/03/2021 05:30,6.48816,5.70476,8.63947376,0.39816,-0.06524,0.403469507,6.09,5.77,8.389338472
06/03/2021 06:00,6.84564,5.75988,8.946452069,0.60564,-0.19012,0.634779823,6.24,5.95,8.622070517
06/03/2021 06:30,7.17284,5.895,9.284430982,0.46284,-0.105,0.474600743,6.71,6,9.001338789
06/03/2021 07:00,7.49468,6.09236,9.658523628,0.34468,-0.01764,0.345131094,7.15,6.11,9.405030569
06/03/2021 07:30,8.02288,6.15444,10.11156443,0.43288,-0.03556,0.434338126,7.59,6.19,9.794090055
06/03/2021 08:00,8.68384,6.23884,10.6926237,0.62384,-0.04116,0.625196362,8.06,6.28,10.21772969
06/03/2021 08:30,9.80852,6.53504,11.78617039,0.96852,0.00504,0.968533114,8.84,6.53,10.99029117
06/03/2021 09:00,11.34916,7.81152,13.77763686,4.82916,-1.27848,4.995527741,6.52,9.09,11.18653208
06/03/2021 09:30,12.69912,8.67364,15.37854608,7.02912,-2.02636,7.315371681,5.67,10.7,12.10945498
06/03/2021 10:00,13.18792,8.75544,15.82968615,4.70792,-1.27456,4.877398274,8.48,10.03,13.13435571
06/03/2021 10:30,14.31488,12.30032,18.87362343,6.42488,-2.05968,6.746952254,7.89,14.36,16.38480088
06/03/2021 11:00,15.94668,14.95332,21.86088704,2.76668,-0.66668,2.845870771,13.18,15.62,20.43763196
06/03/2021 11:30,14.4112,12.6788,19.19465173,6.0312,-1.8312,6.303068053,8.38,14.51,16.75602877
06/03/2021 12:00,14.6626,12.466,19.24559676,6.7326,-2.044,7.03603857,7.93,14.51,16.53556773
06/03/2021 12:30,14.9778,12.36004,19.41919364,6.6178,-2.05996,6.930996468,8.36,14.42,16.66811327
06/03/2021 13:00,14.13376,12.49288,18.86359516,3.20376,-0.54712,3.250141294,10.93,13.04,17.01489054
06/03/2021 13:30,13.70236,12.43164,18.50136056,2.57236,-0.24836,2.584321702,11.13,12.68,16.87184934
06/03/2021 14:00,13.53404,12.33184,18.30968368,2.71404,-0.25816,2.726290466,10.82,12.59,16.60061746
06/03/2021 14:30,13.01896,11.32808,17.25742495,2.66896,-0.24192,2.679901634,10.35,11.57,15.52376887
06/03/2021 15:00,12.61576,10.02004,16.11082251,2.26576,-0.16996,2.272125608,10.35,10.19,14.52441393
06/03/2021 15:30,12.4876,10.03768,16.02170945,1.9376,-0.15232,1.943577923,10.55,10.19,14.66760376
06/03/2021 16:00,13.4556,10.04844,16.79357966,1.6156,-0.09156,1.618192385,11.84,10.14,15.58862406
06/03/2021 16:30,12.751,10.3276,16.4087575,1.141,0.0476,1.141992452,11.61,10.28,15.50711127
06/03/2021 17:00,12.86696,10.33692,16.50486518,0.59696,-0.00308,0.596967946,12.27,10.34,16.045825
06/03/2021 17:30,12.91608,10.20616,16.46179895,0.55608,0.07616,0.561271157,12.36,10.13,15.98081662
06/03/2021 18:00,11.68088,9.14896,14.83733219,8.79088,-0.83104,8.830073536,2.89,9.98,10.39001925
06/03/2021 18:30,14.10388,8.75916,16.60247918,8.99388,-0.77084,9.026852816,5.11,9.53,10.81355631
06/03/2021 19:00,10.7914,8.57744,13.78502053,13.3714,-0.95256,13.40528659,-2.58,9.53,9.873059303
06/03/2021 19:30,8.9378,9.20668,12.8314935,12.2178,-0.59332,12.2321979,-3.28,9.8,10.33433113
06/03/2021 20:00,7.40224,9.57328,12.1012746,8.26224,0.90328,8.311469459,-0.86,8.67,8.712548422
06/03/2021 20:30,12.9842,10.18804,16.50410884,0.5642,0.27804,0.628989572,12.42,9.91,15.88913151
06/03/2021 21:00,12.81728,10.16212,16.35699696,0.28728,0.02212,0.28813034,12.53,10.14,16.11894848
06/03/2021 21:30,12.85572,9.70036,16.10486016,4.95572,-1.73964,5.252190786,7.9,11.44,13.90264723
06/03/2021 22:00,12.28016,9.5314,15.54509297,5.13016,-1.8186,5.442963126,7.15,11.35,13.41435798
06/03/2021 22:30,11.24024,9.71396,14.85611033,1.43024,-0.51604,1.520487994,9.81,10.23,14.17353167
06/03/2021 23:00,10.29184,9.7828,14.19947698,0.09184,0.0028,0.091882673,10.2,9.78,14.13111461
06/03/2021 23:30,9.5842,9.77944,13.69285713,0.0742,-0.00056,0.074202113,9.51,9.78,13.64142588
07/03/2021 00:00,9.04508,9.7186,13.27647009,0.04508,-0.0014,0.045101734,9,9.72,13.24682603
07/03/2021 00:30,8.55564,9.63404,12.88463048,0.04564,-0.01596,0.04835009,8.51,9.65,12.86633592
07/03/2021 01:00,8.16928,9.58768,12.59606063,0.04928,-0.01232,0.050796661,8.12,9.6,12.57355956
07/03/2021 01:30,7.96368,9.6266,12.49366346,0.04368,0.0266,0.051141983,7.92,9.6,12.44533648
07/03/2021 02:00,7.8034,9.6924,12.44329817,0.0434,0.0224,0.048839738,7.76,9.67,12.39864912
07/03/2021 02:30,7.58312,9.65632,12.27795687,0.04312,0.09632,0.105531402,7.54,9.56,12.17559855
07/03/2021 03:00,7.42284,9.66028,12.1827568,0.04284,0.14028,0.146675642,7.38,9.52,12.04553029
07/03/2021 03:30,7.07284,8.75232,11.25291833,0.04284,0.15232,0.158229732,7.03,8.6,11.10769553
07/03/2021 04:00,6.62256,6.98148,9.62285633,0.04256,0.15148,0.157345302,6.58,6.83,9.483949599
07/03/2021 04:30,6.62228,7.02684,9.655623894,0.04228,0.19684,0.201329541,6.58,6.83,9.483949599
07/03/2021 05:00,6.622,7.02796,9.656246981,0.042,0.19796,0.202366404,6.58,6.83,9.483949599
07/03/2021 05:30,6.622,7.0052,9.639694551,0.042,0.2352,0.238920573,6.58,6.77,9.440831531
07/03/2021 06:00,6.81284,7.01908,9.781731591,0.04284,0.19908,0.203637207,6.77,6.82,9.609646195
07/03/2021 06:30,7.12312,7.01232,9.995572536,0.04312,0.15232,0.15830577,7.08,6.86,9.858295999
07/03/2021 07:00,7.3258,7.08752,10.19314894,0.0658,0.10752,0.126056299,7.26,6.98,10.07114691
07/03/2021 07:30,7.94296,7.1432,10.68250531,0.16296,0.0532,0.17142404,7.78,7.09,10.52599164
07/03/2021 08:00,8.76616,7.33468,11.4299209,0.35616,0.06468,0.361985425,8.41,7.27,11.11669915
07/03/2021 08:30,9.86928,7.55544,12.42929448,0.81928,-0.01456,0.819409368,9.05,7.57,11.79861856
07/03/2021 09:00,11.49936,7.41728,13.68398052,5.16936,-1.60272,5.412115502,6.33,9.02,11.01949636
07/03/2021 09:30,11.7796,7.82284,14.1405729,0.9296,0.04284,0.930586603,10.85,7.78,13.35106363
07/03/2021 10:00,12.68448,7.88704,14.93658036,0.91448,0.04704,0.915689048,11.77,7.84,14.14208259
07/03/2021 10:30,13.62076,9.69488,16.71872606,0.83076,0.12488,0.840093561,12.79,9.57,15.97401014
07/03/2021 11:00,14.03016,10.87308,17.75019037,0.65016,0.07308,0.654254318,13.38,10.8,17.19489459
07/03/2021 11:30,14.57528,10.94184,18.22532989,0.66528,0.09184,0.671589208,13.91,10.85,17.64116209
07/03/2021 12:00,15.01048,10.98328,18.59964917,0.69048,0.13328,0.70322556,14.32,10.85,17.96621552
07/03/2021 12:30,15.23684,11.02428,18.80680841,0.61684,0.08428,0.622571043,14.62,10.94,18.26001095
07/03/2021 13:00,15.33972,11.12272,18.94787349,0.62972,0.06272,0.632835742,14.71,11.06,18.40401315
07/03/2021 13:30,15.08968,10.92448,18.62908226,0.65968,0.07448,0.663871202,14.43,10.85,18.0540134
07/03/2021 14:00,14.7044,10.85168,18.27507423,0.9044,0.07168,0.907236123,13.8,10.78,17.51137916
07/03/2021 14:30,13.60848,9.35268,16.51252104,1.27848,0.02268,1.278681154,12.33,9.33,15.46214086
07/03/2021 15:00,13.51612,7.93568,15.67356108,1.64612,0.01568,1.646194678,11.87,7.92,14.26966363
07/03/2021 15:30,12.74264,6.76024,14.42482995,1.38264,0.10024,1.386268887,11.36,6.66,13.16834082
07/03/2021 16:00,12.36248,5.485,13.52464923,1.50248,0.105,1.506144465,10.86,5.38,12.11957095
07/03/2021 16:30,11.66136,4.0232,12.33586054,5.28136,0.9632,5.368474429,6.38,3.06,7.075874504
07/03/2021 17:00,13.32004,5.301,14.33611058,1.65004,0.231,1.666131148,11.67,5.07,12.72374945
07/03/2021 17:30,12.04632,5.04032,13.05827903,7.58632,-1.07968,7.662764517,4.46,6.12,7.572714177
07/03/2021 18:00,9.72816,3.41864,10.31136249,13.55816,-1.01136,13.59582846,-3.83,4.43,5.856090846
07/03/2021 18:30,10.39492,5.18724,11.61730694,13.53492,-0.87276,13.56302951,-3.14,6.06,6.825188642
07/03/2021 19:00,10.94112,6.24828,12.59956784,13.58112,-0.95172,13.61442586,-2.64,7.2,7.668741748
07/03/2021 19:30,10.78684,6.28112,12.48232293,13.42684,-0.83888,13.45302018,-2.64,7.12,7.593681584
07/03/2021 20:00,14.27336,7.5002,16.12395131,6.65336,-1.1298,6.748603361,7.62,8.63,11.51265825
07/03/2021 20:30,14.49788,7.89416,16.50776443,0.04788,0.24416,0.24881037,14.45,7.65,16.35007645
07/03/2021 21:00,12.38088,7.8092,14.63795731,0.04088,0.2492,0.252530819,12.34,7.56,14.47166887
07/03/2021 21:30,11.67564,7.68424,13.97741442,0.04564,0.25424,0.25830406,11.63,7.43,13.80078983
07/03/2021 22:00,11.00568,7.5132,13.3256582,0.08568,0.1932,0.211346404,10.92,7.32,13.14643678
07/03/2021 22:30,10.30976,7.31556,12.64154142,0.10976,0.10556,0.152283194,10.2,7.21,12.49096073
07/03/2021 23:00,9.60932,7.36712,12.10840567,0.08932,0.12712,0.155362662,9.52,7.24,11.96026756
07/03/2021 23:30,8.87852,7.25652,11.46669961,0.05852,0.15652,0.167102067,8.82,7.1,11.32264987
08/03/2021 00:00,8.23564,7.34276,11.03367077,0.04564,0.24276,0.24701301,8.19,7.1,10.83910052
08/03/2021 00:30,7.81508,7.14032,10.58582284,0.04508,0.25032,0.254346828,7.77,6.89,10.38484473
08/03/2021 01:00,7.6334,7.12828,10.44419319,0.0434,0.23828,0.242200162,7.59,6.89,10.25086338
08/03/2021 01:30,7.51116,7.19976,10.40452155,0.04116,0.17976,0.184412047,7.47,7.02,10.25091703
08/03/2021 02:00,7.33948,7.24316,10.31170856,0.03948,0.22316,0.226625365,7.3,7.02,10.12770458
08/03/2021 02:30,7.12004,7.17584,10.10879069,0.04004,0.24584,0.249079319,7.08,6.93,9.907133793
08/03/2021 03:00,7.0906,7.23612,10.13104343,0.0406,0.24612,0.249446215,7.05,6.99,9.927869862
08/03/2021 03:30,7.00116,7.2364,10.0688493,0.04116,0.2464,0.249814142,6.96,6.99,9.864162407
08/03/2021 04:00,6.88004,7.18892,9.950654309,0.04004,0.24892,0.252119749,6.84,6.94,9.744188011
08/03/2021 04:30,6.9792,7.22172,10.04303104,0.0392,0.25172,0.254753996,6.94,6.97,9.835878202
08/03/2021 05:00,7.12864,7.27344,10.18432313,0.03864,0.22344,0.22675644,7.09,7.05,9.998529892
08/03/2021 05:30,7.48088,7.3382,10.47915764,0.04088,0.2282,0.231832729,7.44,7.11,10.29104951
08/03/2021 06:00,7.8948,7.32044,10.76646222,0.0448,0.16044,0.16657741,7.85,7.16,10.62488118
08/03/2021 06:30,9.18468,8.86184,12.76285841,0.06468,0.16184,0.174286224,9.12,8.7,12.60414218
08/03/2021 07:00,10.16996,9.87688,14.17677132,0.16996,0.09688,0.195632656,10,9.78,13.98743722
08/03/2021 07:30,11.26128,10.22876,15.2132823,0.37128,0.01876,0.37175365,10.89,10.21,14.92769909
08/03/2021 08:00,13.22532,10.79372,17.07083714,0.49532,0.01372,0.495509981,12.73,10.78,16.68116603
08/03/2021 08:30,14.49444,10.8816,18.12451405,1.01444,-0.0084,1.014474777,13.48,10.89,17.3292383
08/03/2021 09:00,14.6672,11.16056,18.43054137,1.1872,0.00056,1.187200132,13.48,11.16,17.50017143
08/03/2021 09:30,14.2532,11.32732,18.20609482,1.8032,-0.09268,1.80558019,12.45,11.42,16.89434521
08/03/2021 10:00,15.82772,11.30432,19.4500481,2.26772,-0.15568,2.27305747,13.56,11.46,17.75401926
08/03/2021 10:30,15.44568,11.21456,19.08757152,2.39568,-0.19544,2.403638795,13.05,11.41,17.33466469
08/03/2021 11:00,15.647,9.77916,18.4515739,2.527,-0.21084,2.535780453,13.12,9.99,16.49043662
08/03/2021 11:30,14.10624,6.72712,15.62818449,2.60624,-0.22288,2.615752747,11.5,6.95,13.43698255
08/03/2021 12:00,13.88568,7.27276,15.67498476,2.67568,-0.24724,2.68707854,11.21,7.52,13.49868512
08/03/2021 12:30,14.15812,8.80528,16.67289171,2.66812,-0.24472,2.679319356,11.49,9.05,14.62609312
08/03/2021 13:00,14.11528,8.679,16.57003834,3.53528,-0.371,3.554693472,10.58,9.05,13.92260392
08/03/2021 13:30,14.1532,8.68412,16.60502967,3.6232,-0.42588,3.648143639,10.53,9.11,13.9238285
08/03/2021 14:00,14.03868,8.62112,16.47447256,3.50868,-0.41888,3.533595307,10.53,9.04,13.87813028
08/03/2021 14:30,13.45924,6.41792,14.91109783,3.36924,-0.47208,3.402151923,10.09,6.89,12.21802766
08/03/2021 15:00,13.62644,6.19684,14.96932507,3.08644,-0.43316,3.116687257,10.54,6.63,12.45184725
08/03/2021 15:30,13.59724,6.1848,14.93776043,2.97724,-0.4452,3.010342349,10.62,6.63,12.51963658
08/03/2021 16:00,13.58364,6.32004,14.98192849,2.31364,-0.37996,2.344632093,11.27,6.7,13.11117462
08/03/2021 16:30,13.78892,6.23704,15.13390177,2.13892,-0.37296,2.171192743,11.65,6.61,13.39457353
08/03/2021 17:00,14.0414,6.22924,15.36113098,1.9614,-0.41076,2.003949535,12.08,6.64,13.78462912
08/03/2021 17:30,14.95696,6.31072,16.23378697,1.22696,-0.32928,1.270376385,13.73,6.64,15.25131142
08/03/2021 18:00,15.95804,8.43208,18.04879536,0.97804,-0.29792,1.02240822,14.98,8.73,17.33820348
08/03/2021 18:30,17.29788,11.83732,20.96041024,0.95788,-0.30268,1.004564222,16.34,12.14,20.3562079
08/03/2021 19:00,17.71748,11.82592,21.3016779,0.90748,-0.23408,0.937183758,16.81,12.06,20.68863698
08/03/2021 19:30,17.26344,11.60088,20.79920136,0.64344,-0.09912,0.651029806,16.62,11.7,20.32521587
08/03/2021 20:00,15.4098,11.831,19.42767349,0.4998,-0.119,0.513771389,14.91,11.95,19.10786749
08/03/2021 20:30,14.87768,11.88944,19.04479314,0.54768,-0.14056,0.565429479,14.33,12.03,18.71015232
08/03/2021 21:00,14.31932,11.76956,18.53551909,0.57932,-0.16044,0.601126156,13.74,11.93,18.19649692
08/03/2021 21:30,13.20064,9.80112,16.44137615,0.99064,-0.27888,1.029146085,12.21,10.08,15.83320877
08/03/2021 22:00,11.35472,5.37536,12.56280866,0.80472,-0.23464,0.838230403,10.55,5.61,11.94883258
08/03/2021 22:30,10.52708,5.07168,11.68509099,0.92708,-0.20832,0.95019711,9.6,5.28,10.95620372
08/03/2021 23:00,9.92628,4.90472,11.0719155,1.03628,-0.24528,1.064912446,8.89,5.15,10.27397683
08/03/2021 23:30,9.153,4.86776,10.36689425,1.183,-0.28224,1.216202457,7.97,5.15,9.489120086
09/03/2021 00:00,8.34788,4.75868,9.608961226,1.30788,-0.34132,1.351683926,7.04,5.1,8.693192739
09/03/2021 00:30,8.05288,4.67564,9.311846525,1.48288,-0.37436,1.529404624,6.57,5.05,8.286579511
09/03/2021 01:00,8.18184,4.59752,9.385078366,1.91184,-0.45248,1.964655272,6.27,5.05,8.050801202
09/03/2021 01:30,7.95964,4.54976,9.16821602,1.80964,-0.45024,1.864809102,6.15,5,7.926064597
09/03/2021 02:00,7.54032,4.63096,8.84885395,1.51032,-0.36904,1.554753043,6.03,5,7.833319858
09/03/2021 02:30,7.44944,4.7038,8.810215137,1.53944,-0.3962,1.589606855,5.91,5.1,7.806285929
09/03/2021 03:00,7.265,4.68336,8.643731017,1.645,-0.41664,1.696942512,5.62,5.1,7.589097443
09/03/2021 03:30,7.2554,4.59912,8.590269724,1.5554,-0.39088,1.603763179,5.7,4.99,7.575625387
09/03/2021 04:00,7.67836,4.37228,8.835951827,2.06836,-0.44772,2.116262339,5.61,4.82,7.396249049
09/03/2021 04:30,7.86364,4.19352,8.911927067,2.17364,-0.46648,2.223131674,5.69,4.66,7.354705976
09/03/2021 05:00,8.02856,4.206,9.063565064,1.77856,-0.504,1.848591808,6.25,4.71,7.8260207
09/03/2021 05:30,8.51096,4.205,9.493074587,2.71096,-0.875,2.848671466,5.8,5.08,7.710149155
09/03/2021 06:00,9.11768,4.28172,10.07299433,4.46768,-1.49828,4.712218961,4.65,5.78,7.418281472
09/03/2021 06:30,9.8282,4.4768,10.79978025,1.9082,-0.4732,1.965997325,7.92,4.95,9.339641321
09/03/2021 07:00,12.22284,7.39644,14.2865371,1.58284,-0.41356,1.635975042,10.64,7.81,13.19870069
09/03/2021 07:30,14.36184,8.06556,16.47166374,2.54184,-0.66444,2.627247818,11.82,8.73,14.69439689
09/03/2021 08:00,15.98208,7.9154,17.83480974,6.28208,-2.0146,6.597207158,9.7,9.93,13.88145886
09/03/2021 08:30,15.07712,8.95196,17.53445566,1.45712,-0.27804,1.483409902,13.62,9.23,16.45288121
09/03/2021 09:00,14.5232,10.33904,17.82748121,1.5232,-0.26096,1.545392624,13,10.6,16.77378908
09/03/2021 09:30,14.0268,11.97776,18.44499533,1.2068,-0.14224,1.215153677,12.82,12.12,17.64218807
09/03/2021 10:00,14.37008,11.99356,18.71749665,1.97008,-0.21644,1.981933773,12.4,12.21,17.4024165
09/03/2021 10:30,15.19788,11.832,19.26062773,3.33788,-0.378,3.35921522,11.86,12.21,17.02185948
09/03/2021 11:00,15.38408,11.74572,19.35540895,3.80408,-0.50428,3.837358853,11.58,12.25,16.85701338
09/03/2021 11:30,15.68996,11.85424,19.66463452,4.99996,-0.65576,5.042779113,10.69,12.51,16.45527879
09/03/2021 12:00,15.7966,11.88588,19.76883191,4.7866,-0.62412,4.827117705,11.01,12.51,16.66493924
09/03/2021 12:30,16.42132,11.65192,20.13521766,5.52132,-0.80808,5.580140485,10.9,12.46,16.55480595
09/03/2021 13:00,16.46236,11.69756,20.19510353,5.37236,-0.76244,5.426192654,11.09,12.46,16.68051858
09/03/2021 13:30,16.18924,11.68992,19.96861841,5.32924,-0.71008,5.376338213,10.86,12.4,16.48331277
09/03/2021 14:00,16.09496,11.86192,19.99382113,4.75496,-0.66808,4.801663825,11.34,12.53,16.89960059
09/03/2021 14:30,15.763,12.17652,19.91832845,3.843,-0.61348,3.891658607,11.92,12.79,17.48343502
09/03/2021 15:00,15.16548,12.25348,19.49716789,2.47548,-0.43652,2.513672799,12.69,12.69,17.94637011
09/03/2021 15:30,14.74488,12.23164,19.15788358,1.73488,-0.31836,1.763848549,13.01,12.55,18.076576
09/03/2021 16:00,14.97116,12.36644,19.41814796,1.37116,-0.27356,1.398182684,13.6,12.64,18.56689527
09/03/2021 16:30,15.07328,12.38816,19.51077339,0.76328,-0.16184,0.780249027,14.31,12.55,19.03361763
09/03/2021 17:00,15.49588,12.1552,19.69444551,1.54588,-0.4648,1.6142441,13.95,12.62,18.8113503
09/03/2021 17:30,16.94772,12.3954,20.99693202,5.48772,-1.9446,5.82207351,11.46,14.34,18.35666636
09/03/2021 18:00,18.45332,14.13372,23.24407581,2.20332,-0.68628,2.307725993,16.25,14.82,21.99306482
09/03/2021 18:30,18.1058,12.92804,22.24756643,0.8358,-0.14196,0.847770182,17.27,13.07,21.65820399
09/03/2021 19:00,18.34024,12.6044,22.25388287,1.29024,-0.2856,1.321471384,17.05,12.89,21.37415729
09/03/2021 19:30,17.07224,9.4644,19.52014974,1.82224,-0.3556,1.856612501,15.25,9.82,18.13821656
09/03/2021 20:00,16.24148,9.42264,18.77689583,3.23148,-0.50736,3.27106667,13.01,9.93,16.36658181
09/03/2021 20:30,15.84256,9.03532,18.23797453,3.61256,-0.55468,3.6548953,12.23,9.59,15.54158937
09/03/2021 21:00,15.199,8.8628,17.59428387,3.829,-0.6272,3.880028459,11.37,9.49,14.81003038
09/03/2021 21:30,14.5898,8.86804,17.07349986,2.8798,-0.49196,2.9215189,11.71,9.36,14.99112071
09/03/2021 22:00,13.85992,8.461,16.23840828,4.11992,-0.959,4.230061679,9.74,9.42,13.55005535
09/03/2021 22:30,13.61948,10.32132,17.08858923,5.07948,-1.19868,5.218999024,8.54,11.52,14.34022315
09/03/2021 23:00,12.50872,7.88392,14.78594842,3.61872,-0.62608,3.672480171,8.89,8.51,12.30659173
09/03/2021 23:30,11.53028,5.9606,12.97983472,4.13028,-0.7294,4.194190892,7.4,6.69,9.975775659
10/03/2021 00:00,11.34844,4.40308,12.17268269,5.64844,-0.97692,5.73229859,5.7,5.38,7.838009952
10/03/2021 00:30,11.3782,4.30848,12.16661149,6.2482,-1.03152,6.332774807,5.13,5.34,7.404897028
10/03/2021 01:00,11.13424,4.29476,11.93382855,6.48424,-1.04524,6.567944506,4.65,5.34,7.080826223
10/03/2021 01:30,10.6798,4.31652,11.51913508,5.6798,-0.89348,5.749646472,5,5.21,7.221087176
10/03/2021 02:00,10.77932,6.29452,12.48257672,5.47932,-0.86548,5.547251869,5.3,7.16,8.90817602
10/03/2021 02:30,11.01952,7.6808,13.43221909,5.39952,-0.8092,5.459818758,5.62,8.49,10.1815765
10/03/2021 03:00,10.77084,7.662,13.21806485,5.04084,-0.728,5.093137727,5.73,8.39,10.15997047
10/03/2021 03:30,10.39976,7.596,12.87844028,4.09976,-0.644,4.150032296,6.3,8.24,10.37244426
10/03/2021 04:00,10.02212,7.65592,12.61174058,3.38212,-0.58408,3.432183728,6.64,8.24,10.58240048
10/03/2021 04:30,10.01128,7.67944,12.61742945,3.52128,-0.56056,3.56561921,6.49,8.24,10.48893226
10/03/2021 05:00,10.26052,7.78608,12.88026834,3.60052,-0.56392,3.644413538,6.66,8.35,10.68073499
10/03/2021 05:30,10.4918,7.91504,13.14251595,3.2018,-0.48496,3.238318922,7.29,8.4,11.12223449
10/03/2021 06:00,10.87828,7.9156,13.45338987,3.17828,-0.4844,3.214981667,7.7,8.4,11.39517442
10/03/2021 06:30,11.6646,7.82644,14.04692337,3.3446,-0.48356,3.379375598,8.32,8.31,11.7591879
10/03/2021 07:00,13.61924,7.81988,15.70459237,7.35924,-1.66012,7.544164088,6.26,9.48,11.36036971
10/03/2021 07:30,15.1794,11.12,18.81671024,6.6794,-1.12,6.77264973,8.5,12.24,14.90193276
10/03/2021 08:00,16.69352,11.7484,20.41319457,6.25352,-1.0416,6.339672148,10.44,12.79,16.50992732
10/03/2021 08:30,16.84824,11.54136,20.42219826,8.17824,-1.99864,8.418917469,8.67,13.54,16.07795074
10/03/2021 09:00,17.92108,11.51788,21.30320793,5.14108,-0.79212,5.201745636,12.78,12.31,17.74442166
10/03/2021 09:30,15.96212,10.51436,19.11389654,13.11212,-1.37564,13.1840842,2.85,11.89,12.22679844
10/03/2021 10:00,19.09112,11.45504,22.2640698,7.07112,-1.11496,7.15848265,12.02,12.57,17.39210453
10/03/2021 10:30,19.91156,11.52992,23.0088956,8.14156,-1.55008,8.287807143,11.77,13.08,17.59600239
10/03/2021 11:00,18.75508,11.63684,22.07190683,7.25508,-1.13316,7.343040065,11.5,12.77,17.18496145
10/03/2021 11:30,18.75412,11.70044,22.10468985,8.81412,-1.72956,8.982209593,9.94,13.43,16.70833624
10/03/2021 12:00,19.99788,11.79968,23.21955324,7.25788,-1.16032,7.350045211,12.74,12.96,18.1733101
10/03/2021 12:30,20.07252,11.80676,23.28745673,6.44252,-1.00324,6.520165216,13.63,12.81,18.70489241
10/03/2021 13:00,19.82068,11.69888,23.01571526,5.79068,-0.91112,5.861920719,14.03,12.61,18.86406637
10/03/2021 13:30,18.20372,11.89756,21.74689301,5.68372,-0.90244,5.754917114,12.52,12.8,17.9050384
10/03/2021 14:00,19.44408,11.96672,22.83143961,6.60408,-1.04328,6.685978298,12.84,13.01,18.27910556
10/03/2021 14:30,21.141,11.83216,24.22688365,8.771,-1.47784,8.894630519,12.37,13.31,18.17066317
10/03/2021 15:00,21.39972,10.95244,24.03963307,9.79972,-1.82756,9.96867532,11.6,12.78,17.25944379
10/03/2021 15:30,20.8354,7.87756,22.27487025,9.8854,-2.09244,10.10442667,10.95,9.97,14.80889598
10/03/2021 16:00,21.378,7.91628,22.79663074,10.108,-2.18372,10.34119418,11.27,10.1,15.13350257
10/03/2021 16:30,21.937,7.76868,23.27196506,10.717,-2.51132,11.00730744,11.22,10.28,15.21731908
10/03/2021 17:00,22.21716,7.71016,23.51698887,10.87716,-2.56984,11.17661341,11.34,10.28,15.30601189
10/03/2021 17:30,24.0856,9.75352,25.98552058,10.7856,-2.56648,11.08674826,13.3,12.32,18.12932431
10/03/2021 18:00,24.64332,10.90764,26.94939389,10.81332,-2.57236,11.11507649,13.83,13.48,19.31267201
10/03/2021 18:30,24.7244,10.7248,26.9502744,10.7744,-2.5452,11.07094117,13.95,13.27,19.25345164
10/03/2021 19:00,24.67036,10.82532,26.9409394,10.72036,-2.51468,11.0113457,13.95,13.34,19.30176417
10/03/2021 19:30,23.61444,10.05652,25.66661978,10.67444,-2.50348,10.96408142,12.94,12.56,18.03322489
10/03/2021 20:00,22.61668,10.05872,24.75261728,10.46668,-2.47128,10.75446954,12.15,12.53,17.45346384
10/03/2021 20:30,20.1832,10.2702,22.64593938,13.7732,-3.6498,14.24858162,6.41,13.92,15.3249633
10/03/2021 21:00,18.35324,9.20796,20.53358093,10.03324,-2.25204,10.28287844,8.32,11.46,14.16170894
10/03/2021 21:30,16.46672,5.83868,17.47120636,9.73672,-2.23132,9.989119346,6.73,8.07,10.50798744
10/03/2021 22:00,16.21528,11.11712,19.66025591,9.76528,-2.11288,9.991243935,6.45,13.23,14.71853933
10/03/2021 22:30,15.68748,10.76556,19.02614808,9.86748,-2.20444,10.11072289,5.82,12.97,14.21595231
10/03/2021 23:00,13.55808,9.57692,16.59936535,7.73808,-1.82308,7.949937281,5.82,11.4,12.79970312
10/03/2021 23:30,13.61212,9.7942,16.76950102,9.33212,-2.1658,9.580143701,4.28,11.96,12.70275561
11/03/2021 00:00,12.75112,9.36692,15.82182832,9.73112,-2.24308,9.986295827,3.02,11.61,11.99635361
11/03/2021 00:30,12.13948,8.09772,14.59246531,13.40948,-3.61228,13.88750232,-1.27,11.71,11.77866716
11/03/2021 01:00,11.96616,8.11556,14.45860641,13.65616,-3.88444,14.19787238,-1.69,12,12.11841986
11/03/2021 01:30,10.42912,8.28304,13.3182317,6.32912,-1.64696,6.539895811,4.1,9.93,10.74313269
11/03/2021 02:00,10.40072,8.20356,13.2466363,6.53072,-1.40644,6.68044738,3.87,9.61,10.35997104
11/03/2021 02:30,9.6068,7.4966,12.18563161,6.1068,-1.3734,6.259331737,3.5,8.87,9.535559763
11/03/2021 03:00,8.3322,5.10976,9.774211175,5.7022,-1.15024,5.81705569,2.63,6.26,6.790029455
11/03/2021 03:30,7.46276,5.16216,9.074176695,3.95276,-0.77784,4.028566331,3.51,5.94,6.899543463
11/03/2021 04:00,7.3588,5.16532,8.990687857,3.3488,-0.55468,3.394426512,4.01,5.72,6.985592316
11/03/2021 04:30,7.29216,5.1598,8.933036074,3.07216,-0.4102,3.099424318,4.22,5.57,6.988082713
11/03/2021 05:00,7.95996,4.96532,9.381650489,5.69996,-1.46468,5.88513649,2.26,6.43,6.81560709
11/03/2021 05:30,8.92572,5.15364,10.30672027,8.10572,-2.37636,8.446880109,0.82,7.53,7.574516486
11/03/2021 06:00,9.9718,5.03388,11.17035107,9.7818,-2.55612,10.11026017,0.19,7.59,7.592377757
11/03/2021 06:30,11.80984,4.86264,12.77174963,8.58984,-1.97736,8.814493961,3.22,6.84,7.560026455
11/03/2021 07:00,14.07108,5.46616,15.09550256,11.72108,-3.07384,12.11743408,2.35,8.54,8.857431908
11/03/2021 07:30,15.0488,8.85124,17.45883246,9.2988,-2.18876,9.552923729,5.75,11.04,12.4476544
11/03/2021 08:00,15.84348,10.53552,19.02664028,7.68348,-1.54448,7.837173175,8.16,12.08,14.57779133
11/03/2021 08:30,16.41032,10.23572,19.34085227,7.18032,-1.34428,7.305072486,9.23,11.58,14.8084199
11/03/2021 09:00,17.07248,10.42208,20.002233,6.82248,-1.27792,6.941131959,10.25,11.7,15.5548224
11/03/2021 09:30,17.51136,10.50736,20.42185945,7.38136,-1.31264,7.497166079,10.13,11.82,15.56692969
11/03/2021 10:00,17.6514,10.53708,20.55728525,8.0514,-1.38292,8.169302889,9.6,11.92,15.30511026
11/03/2021 10:30,18.00988,10.9324,21.06829721,7.78988,-1.3076,7.898863727,10.22,12.24,15.94572043
11/03/2021 11:00,18.04656,11.0564,21.16417513,9.22656,-1.7836,9.397374016,8.82,12.84,15.57748375
11/03/2021 11:30,18.24396,11.01944,21.31361383,8.86396,-1.61056,9.009089321,9.38,12.63,15.73217404
11/03/2021 12:00,18.59004,11.07568,21.63932242,9.00004,-1.73432,9.165619775,9.59,12.81,16.00200612
11/03/2021 12:30,19.32476,11.22752,22.34957616,8.75476,-1.85248,8.948603512,10.57,13.08,16.81699438
11/03/2021 13:00,18.9598,11.28148,22.06231645,8.3398,-1.52852,8.478716733,10.62,12.81,16.63972656
11/03/2021 13:30,19.1782,11.19396,22.20603737,8.9082,-1.70604,9.0700937,10.27,12.9,16.48887201
11/03/2021 14:00,19.6472,11.2808,22.655439,9.3772,-1.9992,9.587944539,10.27,13.28,16.7878319
11/03/2021 14:30,18.88868,10.581,21.65039938,9.17868,-1.939,9.381251918,9.71,12.52,15.84406829
11/03/2021 15:00,18.59608,10.38344,21.29859192,10.21608,-2.01656,10.41320339,8.38,12.4,14.96610838
11/03/2021 15:30,18.8324,10.47468,21.54943644,8.7024,-1.82532,8.891769164,10.13,12.3,15.93445638
11/03/2021 16:00,19.05092,10.36532,21.68818599,8.62092,-1.74468,8.795690419,10.43,12.11,15.98239657
11/03/2021 16:30,20.61804,10.06796,22.94487725,9.09804,-1.97204,9.309311124,11.52,12.04,16.66349303
