Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/03/2021 17:00,20.5832,9.94868,22.86141632,8.5232,-1.81132,8.713542241,12.06,11.76,16.84461932
11/03/2021 17:30,22.8158,12.23896,25.89117362,10.3558,-2.65104,10.68974306,12.46,14.89,19.41555304
11/03/2021 18:00,23.8488,15.53956,28.46477097,8.0388,-1.77044,8.231449644,15.81,17.31,23.44338286
11/03/2021 18:30,23.30696,12.43892,26.41857519,11.09696,-3.04108,11.50611528,12.21,15.48,19.71584388
11/03/2021 19:00,23.0536,12.372,26.16361705,10.8836,-3.108,11.31867541,12.17,15.48,19.69109697
11/03/2021 19:30,22.53012,11.83736,25.45052846,10.55012,-2.92264,10.94745891,11.98,14.76,19.00994477
11/03/2021 20:00,19.87472,10.12272,22.30412418,4.02472,-0.77728,4.099089567,15.85,10.9,19.23622884
11/03/2021 20:30,15.84864,9.52156,18.48890193,3.04864,-0.60844,3.108762629,12.8,10.13,16.32350759
11/03/2021 21:00,14.51496,7.06116,16.14137678,2.79496,-0.58884,2.856314749,11.72,7.65,13.99574578
11/03/2021 21:30,13.56708,6.53596,15.05936363,1.97708,-0.47404,2.03311565,11.59,7.01,13.54504337
11/03/2021 22:00,12.40256,6.3962,13.9547436,1.65256,-0.3738,1.694308412,10.75,6.77,12.70414893
11/03/2021 22:30,12.17364,6.30616,13.71003883,3.43364,-0.69384,3.503041192,8.74,7,11.19766047
11/03/2021 23:00,12.4754,6.03792,13.85972882,4.7754,-0.96208,4.871349206,7.7,7,10.40624812
11/03/2021 23:30,12.18484,5.89764,13.5370781,5.54484,-1.10236,5.65335725,6.64,7,9.648295186
12/03/2021 00:00,11.90276,5.77292,13.22884352,6.40276,-1.27708,6.528879609,5.5,7.05,8.941616185
12/03/2021 00:30,12.22524,8.92152,15.13439831,6.78524,-1.34848,6.917939012,5.44,10.27,11.62181139
12/03/2021 01:00,11.69056,8.67624,14.55837675,5.46056,-1.03376,5.557551192,6.23,9.71,11.53676731
12/03/2021 01:30,11.7426,8.86836,14.71517801,6.7326,-1.29164,6.855380124,5.01,10.16,11.3280934
12/03/2021 02:00,11.78292,8.75596,14.68005583,6.56292,-1.24404,6.679787006,5.22,10,11.28044325
12/03/2021 02:30,12.2478,8.60932,14.97093837,8.2978,-1.80068,8.490932417,3.95,10.41,11.13420855
12/03/2021 03:00,11.6768,8.76332,14.59943272,7.4368,-1.50668,7.587890277,4.24,10.27,11.11082805
12/03/2021 03:30,11.42128,8.94392,14.50652756,6.60128,-1.32608,6.733155709,4.82,10.27,11.34483583
12/03/2021 04:00,11.40328,9.0506,14.55843931,6.99328,-1.3594,7.124179498,4.41,10.41,11.30558269
12/03/2021 04:30,11.54904,9.02456,14.65684168,7.08904,-1.38544,7.223152505,4.46,10.41,11.32517991
12/03/2021 05:00,11.68496,9.06828,14.79094292,7.62496,-1.51172,7.773372007,4.06,10.58,11.33225485
12/03/2021 05:30,12.34632,9.0584,15.31294316,8.28632,-1.8116,8.482039478,4.06,10.87,11.60346931
12/03/2021 06:00,12.39756,9.09804,15.37770548,7.70756,-1.54196,7.860287641,4.69,10.64,11.62779859
12/03/2021 06:30,14.08152,9.60076,17.04299851,11.04152,-2.80924,11.3932872,3.04,12.41,12.7769206
12/03/2021 07:00,16.52272,8.2134,18.45156405,13.01272,-3.5966,13.50060789,3.51,11.81,12.32056005
12/03/2021 07:30,15.83236,8.5668,18.0014912,12.02236,-3.3432,12.47854664,3.81,11.91,12.50456717
12/03/2021 08:00,18.08664,8.59564,20.02527337,12.38664,-3.45436,12.85929444,5.7,12.05,13.33013503
12/03/2021 08:30,18.41544,8.7048,20.36914268,11.53544,-3.1052,11.94607228,6.88,11.81,13.66786377
12/03/2021 09:00,19.02348,8.99196,21.04158112,12.30348,-3.21804,12.71736614,6.72,12.21,13.9370908
12/03/2021 09:30,20.00168,8.81616,21.858451,13.37168,-3.35384,13.78586482,6.63,12.17,13.85878061
12/03/2021 10:00,20.07432,9.10128,22.04113475,13.21432,-3.26872,13.6125965,6.86,12.37,14.14484005
12/03/2021 10:30,20.0314,9.58684,22.20730707,9.5914,-2.04316,9.806602712,10.44,11.63,15.6285156
12/03/2021 11:00,18.03048,9.817,20.52977589,9.09048,-1.813,9.269508921,8.94,11.63,14.66903201
12/03/2021 11:30,18.475,9.70152,20.86732171,8.855,-1.69848,9.016421647,9.62,11.4,14.91658138
12/03/2021 12:00,18.70612,9.72828,21.08455257,8.85612,-1.72172,9.021927799,9.85,11.45,15.10380747
12/03/2021 12:30,18.79448,9.53736,21.07590364,10.78448,-2.29264,11.0254799,8.01,11.83,14.28667211
12/03/2021 13:00,18.56184,8.65976,20.48251321,10.10184,-2.13024,10.32400571,8.46,10.79,13.7111524
12/03/2021 13:30,18.29084,5.44716,19.08471587,10.92084,-2.42284,11.18637117,7.37,7.87,10.78210555
12/03/2021 14:00,18.01056,3.95792,18.44032001,10.85056,-2.36208,11.10468704,7.16,6.32,9.550287954
12/03/2021 14:30,18.03628,4.03324,18.48173209,10.55628,-2.21676,10.78652272,7.48,6.25,9.747456078
12/03/2021 15:00,16.4324,4.21988,16.96558743,10.7324,-2.36012,10.98883871,5.7,6.58,8.705538467
12/03/2021 15:30,15.94484,4.38468,16.53672704,9.95484,-2.31532,10.2205453,5.99,6.7,8.987218702
12/03/2021 16:00,16.4402,4.30384,16.99421121,9.1602,-2.03616,9.383773846,7.28,6.34,9.653703952
12/03/2021 16:30,16.649,4.25088,17.18310745,8.869,-1.98912,9.089321172,7.78,6.24,9.97326426
12/03/2021 17:00,18.35048,8.91456,20.40121311,9.65048,-2.36544,9.936149688,8.7,11.28,14.24529396
12/03/2021 17:30,20.29388,10.25336,22.73703931,9.62388,-2.30664,9.896446551,10.67,12.56,16.48036711
12/03/2021 18:00,20.737,10.41416,23.20512654,9.317,-2.20584,9.57456104,11.42,12.62,17.02001175
12/03/2021 18:30,22.61632,17.38,28.52301405,9.40632,-2.24,9.669356542,13.21,19.62,23.6526637
12/03/2021 19:00,23.40188,17.08144,28.9728076,11.75188,-3.10856,12.1560614,11.65,20.19,23.31005362
12/03/2021 19:30,22.80636,17.09844,28.50415245,10.63636,-2.68156,10.96918037,12.17,19.78,23.22406726
12/03/2021 20:00,22.1414,16.96592,27.89415773,9.3114,-2.19408,9.566407738,12.83,19.16,23.05893536
12/03/2021 20:30,19.96672,15.0354,24.99466264,9.24672,-2.1546,9.494426361,10.72,17.19,20.25868949
12/03/2021 21:00,17.91012,10.4092,20.71530456,9.50012,-2.2708,9.767743478,8.41,12.68,15.2154691
12/03/2021 21:30,16.44128,10.45512,19.48397347,9.96128,-2.43488,10.25454728,6.48,12.89,14.42714455
12/03/2021 22:00,15.67912,10.31132,18.76587659,9.61912,-2.31868,9.894632207,6.06,12.63,14.00858665
12/03/2021 22:30,14.48216,10.21564,17.72264819,9.37216,-2.19436,9.625621999,5.11,12.41,13.42088671
12/03/2021 23:00,14.0022,10.2584,17.35789087,9.4122,-2.2316,9.673135345,4.59,12.49,13.30669756
12/03/2021 23:30,13.036,10.08372,16.48085875,9.226,-2.22628,9.490806006,3.81,12.31,12.88612432
13/03/2021 00:00,12.51748,9.736,15.85802641,9.02748,-2.184,9.287908869,3.49,11.92,12.4204066
13/03/2021 00:30,12.40644,9.74328,15.77502008,9.24644,-2.24672,9.515482302,3.16,11.99,12.39942337
13/03/2021 01:00,12.28968,9.66204,15.63301799,9.12968,-2.22796,9.397598771,3.16,11.89,12.30275172
13/03/2021 01:30,11.73612,9.70688,15.23023414,8.99612,-2.21312,9.264344294,2.74,11.92,12.2308626
13/03/2021 02:00,11.72868,9.74464,15.24860463,9.17868,-2.21536,9.442244779,2.55,11.96,12.22882251
13/03/2021 02:30,11.67308,9.77124,15.22294084,9.17308,-2.18876,9.430592082,2.5,11.96,12.21849418
13/03/2021 03:00,11.52144,9.78016,15.11274658,9.14144,-2.21984,9.407104491,2.38,12,12.23374023
13/03/2021 03:30,11.40356,9.70328,14.97313673,9.09356,-2.17672,9.35045151,2.31,11.88,12.10249974
13/03/2021 04:00,11.15484,9.89512,14.91119899,8.97484,-2.15488,9.229911204,2.18,12.05,12.24560738
13/03/2021 04:30,10.94476,9.9078,14.76320671,8.61476,-1.9922,8.842112344,2.33,11.9,12.12595976
13/03/2021 05:00,11.24004,9.81264,14.92067033,9.07004,-2.18736,9.330068026,2.17,12,12.19462587
13/03/2021 05:30,11.53104,9.6836,15.05778843,9.09104,-2.2064,9.3549564,2.44,11.89,12.13777986
13/03/2021 06:00,11.51856,9.6504,15.02689072,8.70856,-2.1196,8.962796519,2.81,11.77,12.1007851
13/03/2021 06:30,11.7768,9.59316,15.18952722,8.5568,-1.94684,8.775477892,3.22,11.54,11.980818
13/03/2021 07:00,12.28996,9.58428,15.58529884,8.98996,-2.15572,9.244809869,3.3,11.74,12.19498257
13/03/2021 07:30,12.63008,9.64356,15.89078885,8.34008,-1.89644,8.552977206,4.29,11.54,12.31160834
13/03/2021 08:00,12.87824,11.17152,17.04851679,7.54824,-1.62848,7.721908715,5.33,12.8,13.86538496
13/03/2021 08:30,14.10508,13.9482,19.83697469,7.74508,-1.5918,7.906964743,6.36,15.54,16.79110479
13/03/2021 09:00,14.10944,10.81552,17.77784492,7.20944,-1.54448,7.373021333,6.9,12.36,14.15555015
13/03/2021 09:30,15.55496,11.35648,19.25945011,8.18496,-1.77352,8.374899605,7.37,13.13,15.0570183
13/03/2021 10:00,17.41224,11.18008,20.69251774,7.91224,-1.66992,8.08654281,9.5,12.85,15.98037859
13/03/2021 10:30,18.05772,11.23024,21.26498394,8.98772,-1.71976,9.150775118,9.07,12.95,15.81035736
13/03/2021 11:00,17.41024,11.53172,20.88293617,7.66024,-1.49828,7.805390433,9.75,13.03,16.27400995
13/03/2021 11:30,17.791,11.75392,21.3230935,9.051,-1.81608,9.231400087,8.74,13.57,16.14101917
13/03/2021 12:00,18.1638,11.67668,21.59325094,9.0538,-1.85332,9.241541509,9.11,13.53,16.31113117
13/03/2021 12:30,17.76524,11.67,21.25541466,9.51524,-1.89,9.701128401,8.25,13.56,15.87249508
13/03/2021 13:00,17.70772,9.80656,20.24183704,9.12772,-1.69344,9.283480567,8.58,11.5,14.34804516
13/03/2021 13:30,16.73492,4.79924,17.40948741,8.70492,-1.81076,8.891258853,8.03,6.61,10.40062498
13/03/2021 14:00,15.12072,4.77212,15.85589173,9.26072,-1.93788,9.461306137,5.86,6.71,8.908630647
13/03/2021 14:30,14.94356,4.6736,15.65734723,9.02356,-2.0664,9.257140165,5.92,6.74,8.970730182
13/03/2021 15:00,13.66332,4.8018,14.48252729,5.00332,-1.0682,5.116078798,8.66,5.87,10.46195488
13/03/2021 15:30,14.81568,4.71844,15.54889224,7.64568,-1.70156,7.832734458,7.17,6.42,9.624203863
13/03/2021 16:00,16.1124,4.305,16.67760351,7.3724,-1.505,7.524447273,8.74,5.81,10.49493687
13/03/2021 16:30,16.55864,4.33552,17.11681315,7.59864,-1.47448,7.740376032,8.96,5.81,10.67884357
13/03/2021 17:00,15.58456,4.56036,16.23808467,4.77456,-0.89964,4.8585775,10.81,5.46,12.11064408
13/03/2021 17:30,14.779,4.71996,15.51440825,3.129,-0.60004,3.186014595,11.65,5.32,12.80722062
13/03/2021 18:00,17.92112,10.68616,20.86529553,4.62112,-0.90384,4.708681004,13.3,11.59,17.64137466
13/03/2021 18:30,19.03988,10.21468,21.60686738,7.64988,-2.03532,7.91600856,11.39,12.25,16.72706191
13/03/2021 19:00,19.94528,10.04532,22.33209905,8.99528,-2.58468,9.359253869,10.95,12.63,16.71584278
13/03/2021 19:30,20.12952,9.98864,22.47154878,9.45952,-2.69136,9.834934534,10.67,12.68,16.5720035
13/03/2021 20:00,19.89652,10.34536,22.42538699,7.78652,-1.84464,8.002036643,12.11,12.19,17.1827879
13/03/2021 20:30,18.3732,10.60724,21.21527795,5.1632,-1.01276,5.261588834,13.21,11.62,17.59342207
13/03/2021 21:00,17.1454,10.28184,19.99202278,6.9454,-1.44816,7.094769097,10.2,11.73,15.54454567
13/03/2021 21:30,15.34228,10.28772,18.47221531,8.58228,-1.93228,8.797115209,6.76,12.22,13.96517096
13/03/2021 22:00,15.3754,10.29504,18.50380431,9.9554,-2.37496,10.23476547,5.42,12.67,13.78061319
13/03/2021 22:30,15.1024,10.1266,18.18324815,10.3124,-2.4934,10.60955406,4.79,12.62,13.49846288
13/03/2021 23:00,14.6374,10.11176,17.79047973,10.4174,-2.50824,10.71510572,4.22,12.62,13.30687041
13/03/2021 23:30,13.90312,10.33968,17.32644592,9.98312,-2.35032,10.25605621,3.92,12.69,13.28166029
14/03/2021 00:00,13.11036,10.6872,16.9144253,9.39036,-2.1028,9.622922049,3.72,12.79,13.32000375
14/03/2021 00:30,12.51228,10.56212,16.37423371,8.79228,-1.93788,9.003308641,3.72,12.5,13.04179436
14/03/2021 01:00,13.91972,12.65,18.80906975,10.84972,-2.73,11.18790973,3.07,15.38,15.68340843
14/03/2021 01:30,11.3536,13.61588,17.72840718,6.3336,-1.25412,6.456570757,5.02,14.87,15.69449904
14/03/2021 02:00,11.1746,13.5708,17.57948514,6.5646,-1.3692,6.705869205,4.61,14.94,15.63507915
14/03/2021 02:30,11.13424,13.55628,17.54263457,7.18424,-1.48372,7.335852331,3.95,15.04,15.55005145
14/03/2021 03:00,10.24412,13.86308,17.23737166,5.03412,-0.90692,5.115160609,5.21,14.77,15.66196029
14/03/2021 03:30,9.52864,13.94416,16.8888892,3.11864,-0.52584,3.162660771,6.41,14.47,15.82621243
14/03/2021 04:00,9.42836,13.29936,16.30236022,3.11836,-0.57064,3.170141811,6.31,13.87,15.23788043
14/03/2021 04:30,9.3256,11.34704,14.68748216,3.6456,-0.65296,3.703613927,5.68,12,13.27638505
14/03/2021 05:00,9.94564,11.08248,14.89084007,5.01564,-0.94752,5.104354882,4.93,12.03,13.00099227
14/03/2021 05:30,9.62164,11.09924,14.68908046,4.16164,-0.69076,4.218577588,5.46,11.79,12.9929096
14/03/2021 06:00,9.66372,11.13368,14.74266986,3.72372,-0.65632,3.781117108,5.94,11.79,13.20180669
14/03/2021 06:30,9.48868,11.03136,14.55080587,2.66868,-0.45864,2.707804201,6.82,11.49,13.36160544
14/03/2021 07:00,9.56416,11.325,14.82325138,3.32416,-0.665,3.390024293,6.24,11.99,13.51657131
14/03/2021 07:30,9.38004,11.53728,14.86922931,2.98004,-0.62272,3.044407758,6.4,12.16,13.74138275
14/03/2021 08:00,9.78776,11.83712,15.35961118,2.79776,-0.64288,2.870671648,6.99,12.48,14.30421267
14/03/2021 08:30,10.31724,12.16668,15.95222691,3.32724,-0.59332,3.379727007,6.99,12.76,14.54914774
14/03/2021 09:00,11.37164,12.01644,16.54415385,3.11164,-0.55356,3.160495557,8.26,12.57,15.04102723
14/03/2021 09:30,13.33276,11.82728,17.82265529,4.93276,-0.83272,5.002553729,8.4,12.66,15.19327483
14/03/2021 10:00,14.47636,11.68108,18.6014147,5.73636,-0.87892,5.803303061,8.74,12.56,15.30167311
14/03/2021 10:30,14.69972,12.0534,19.00963492,4.89972,-0.6566,4.943518953,9.8,12.71,16.04942678
14/03/2021 11:00,14.9024,11.95316,19.10391478,4.7124,-0.75684,4.772789598,10.19,12.71,16.29049416
14/03/2021 11:30,15.725,14.32964,21.27473167,5.845,-1.13036,5.953296459,9.88,15.46,18.34737038
14/03/2021 12:00,17.1202,16.07924,23.48708596,6.5002,-1.25076,6.619441111,10.62,17.33,20.32518881
14/03/2021 12:30,18.82764,18.80028,26.60696443,9.11764,-1.88972,9.311412398,9.71,20.69,22.85520072
14/03/2021 13:00,18.26612,16.3992,24.54760478,9.97612,-1.9208,10.15935248,8.29,18.32,20.1083689
14/03/2021 13:30,20.29128,16.11664,25.91297221,10.66128,-2.10336,10.86678492,9.63,18.22,20.60837936
14/03/2021 14:00,19.60456,14.94872,24.65366104,9.18456,-1.77128,9.353800042,10.42,16.72,19.70113702
14/03/2021 14:30,18.13808,13.4994,22.61025755,7.80808,-1.6506,7.980638674,10.33,15.15,18.33661365
14/03/2021 15:00,16.48648,13.53816,21.33274007,6.27648,-1.35184,6.420410624,10.21,14.89,18.05425712
14/03/2021 15:30,16.12272,13.19508,20.83392033,6.50272,-1.42492,6.657008668,9.62,14.62,17.50110854
14/03/2021 16:00,16.63712,13.30852,21.30517464,7.33712,-1.69148,7.529570671,9.3,15,17.6490793
14/03/2021 16:30,18.5694,12.8904,22.60497796,7.7294,-1.7696,7.929382606,10.84,14.66,18.23242167
14/03/2021 17:00,16.9604,12.08736,20.82689223,7.1904,-1.59264,7.364669329,9.77,13.68,16.81057108
14/03/2021 17:30,16.62044,10.72468,19.78023728,6.32044,-1.33532,6.459956757,10.3,12.06,15.85981084
14/03/2021 18:00,18.78776,12.83424,22.75296996,6.57776,-1.42576,6.730506533,12.21,14.26,18.77316436
14/03/2021 18:30,18.1182,12.58108,22.05794064,5.7582,-1.22892,5.887878362,12.36,13.81,18.53336721
14/03/2021 19:00,18.48924,12.36852,22.24482598,6.37924,-1.34148,6.51876304,12.11,13.71,18.2925176
14/03/2021 19:30,17.11636,12.06676,20.94221757,6.15636,-1.28324,6.288678188,10.96,13.35,17.27264022
14/03/2021 20:00,16.4004,12.02104,20.33417131,5.7204,-1.19896,5.844696848,10.68,13.22,16.9950228
14/03/2021 20:30,15.66072,11.37824,19.35775029,5.34072,-1.06176,5.445238692,10.32,12.44,16.16341548
14/03/2021 21:00,14.55616,9.08948,17.16101514,4.90616,-0.94052,4.995496353,9.65,10.03,13.91845537
14/03/2021 21:30,13.58236,5.85692,14.79134933,5.23236,-1.05308,5.337281017,8.35,6.91,10.83838549
14/03/2021 22:00,13.58432,8.38976,15.96627141,6.07432,-1.15024,6.182266212,7.51,9.54,12.141322
14/03/2021 22:30,13.01552,9.96116,16.38988924,5.38552,-0.93884,5.466739999,7.63,10.9,13.30514562
14/03/2021 23:00,12.39772,11.39176,16.83673535,4.15772,-0.68824,4.214298269,8.24,12.08,14.62272204
14/03/2021 23:30,11.45124,11.3096,16.09465594,3.69124,-0.6104,3.741368853,7.76,11.92,14.22336107
15/03/2021 00:00,10.54908,11.3186,15.47235583,2.71908,-0.4214,2.751540297,7.83,11.74,14.11157326
15/03/2021 00:30,10.08028,11.14852,15.03002139,2.38028,-0.36148,2.407571529,7.7,11.51,13.84810817
15/03/2021 01:00,9.89324,11.10624,14.87362648,2.19324,-0.40376,2.230095028,7.7,11.51,13.84810817
15/03/2021 01:30,9.572,11.09672,14.654705,1.652,-0.41328,1.702910555,7.92,11.51,13.97163197
15/03/2021 02:00,9.46804,11.29704,14.73997606,1.74804,-0.44296,1.803290715,7.72,11.74,14.05083627
15/03/2021 02:30,9.16828,11.53644,14.73590194,2.26828,-0.55356,2.334849638,6.9,12.09,13.92042025
15/03/2021 03:00,9.1362,10.72124,14.08599083,2.0062,-0.50876,2.069704128,7.13,11.23,13.30224793
15/03/2021 03:30,9.03008,8.60252,12.47179599,2.60008,-0.62748,2.674723753,6.43,9.23,11.24890217
15/03/2021 04:00,8.86516,7.88228,11.8626051,3.83516,-0.86772,3.932097433,5.03,8.75,10.09273996
15/03/2021 04:30,8.90852,5.79128,10.62547188,4.18852,-0.95872,4.296841145,4.72,6.75,8.236558747
15/03/2021 05:00,8.47564,5.847,10.29678991,3.05564,-0.693,3.133238709,5.42,6.54,8.493997881
15/03/2021 05:30,7.92632,6.07056,9.983899411,2.68632,-0.55944,2.743954857,5.24,6.63,8.450710029
15/03/2021 06:00,8.47012,6.23096,10.51512222,3.13012,-0.64904,3.196702072,5.34,6.88,8.709190548
15/03/2021 06:30,9.6912,9.47364,13.55246148,2.8112,-0.55636,2.865725369,6.88,10.03,12.16286562
15/03/2021 07:00,11.1052,11.99884,16.34923938,4.5052,-1.23116,4.6703942,6.6,13.23,14.78488755
15/03/2021 07:30,12.393,11.83336,17.13519355,6.713,-2.16664,7.05398454,5.68,14,15.1083553
15/03/2021 08:00,13.5702,14.1156,19.58061519,6.9902,-2.2344,7.338626534,6.58,16.35,17.62438368
15/03/2021 08:30,14.38312,16.7778,22.0990659,5.64312,0.3178,5.652061586,8.74,16.46,18.63650182
15/03/2021 09:00,15.30252,17.03068,22.89565853,7.63252,-0.29932,7.638386872,7.67,17.33,18.95145905
15/03/2021 09:30,15.00192,18.10452,23.51236373,5.35192,-1.21548,5.488209117,9.65,19.32,21.59594638
15/03/2021 10:00,15.75312,16.23636,22.622559,6.41312,-2.03364,6.727837675,9.34,18.27,20.51897902
15/03/2021 10:30,16.14272,14.73684,21.85776435,4.40272,-1.20316,4.564157905,11.74,15.94,19.79674721
15/03/2021 11:00,14.68876,15.14564,21.09858008,2.39876,-0.44436,2.43957073,12.29,15.59,19.85175559
15/03/2021 11:30,16.31824,15.29956,22.36876154,2.50824,-0.51044,2.559651713,13.81,15.81,20.99219379
15/03/2021 12:00,16.76552,15.06724,22.54117082,2.58552,-0.52276,2.63783845,14.18,15.59,21.07416665
15/03/2021 12:30,14.88188,15.2484,21.30690158,2.37188,-0.4116,2.407328248,12.51,15.66,20.04334553
15/03/2021 13:00,14.38116,15.2952,20.99430651,2.98116,-0.4648,3.017176492,11.4,15.76,19.45090229
15/03/2021 13:30,14.8316,14.98468,21.08357164,3.7716,-0.63532,3.824735032,11.06,15.62,19.13917449
15/03/2021 14:00,15.61928,15.00896,21.66173557,5.29928,-0.90104,5.375336417,10.32,15.91,18.96392628
15/03/2021 14:30,15.45976,14.92,21.4851246,5.42976,-0.91,5.505487595,10.03,15.83,18.7400587
15/03/2021 15:00,14.50824,13.74676,19.98655644,3.97824,-0.58324,4.020766394,10.53,14.33,17.78285129
15/03/2021 15:30,14.05784,11.79148,18.34834777,3.71784,-0.61852,3.768939009,10.34,12.41,16.15313282
15/03/2021 16:00,14.30824,11.864,18.58709843,3.06824,-0.546,3.116442314,11.24,12.41,16.74352711
15/03/2021 16:30,14.16776,11.69932,18.37388124,2.86776,-0.54068,2.918284133,11.3,12.24,16.65855936
15/03/2021 17:00,14.09064,11.95568,18.47929706,2.32064,-0.40432,2.35559858,11.77,12.36,17.06758624
15/03/2021 17:30,15.2622,12.11884,19.48848459,2.1322,-0.46116,2.181500719,13.13,12.58,18.18387472
15/03/2021 18:00,15.58856,11.92208,19.62496355,2.68856,-0.57792,2.749972073,12.9,12.5,17.96273921
15/03/2021 18:30,12.1362,11.42184,16.66570669,10.3362,0.37184,10.34288622,1.8,11.05,11.19564648
15/03/2021 19:00,11.14808,11.32904,15.89423905,9.76808,0.64904,9.789618982,1.38,10.68,10.76878823
15/03/2021 19:30,13.72224,11.11572,17.65953289,3.85224,0.54572,3.890702165,9.87,10.57,14.46173572
15/03/2021 20:00,14.49572,11.04032,18.22126681,0.33572,0.11032,0.35338141,14.16,10.93,17.88771925
15/03/2021 20:30,11.50688,10.40112,15.51101494,4.50688,0.91112,4.598054696,7,9.49,11.79237465
15/03/2021 21:00,11.28448,11.65048,16.21953061,0.63448,0.27048,0.6897277,10.65,11.38,15.58611241
15/03/2021 21:30,10.69332,11.88324,15.98619672,0.24332,0.02324,0.244427331,10.45,11.86,15.80702692
15/03/2021 22:00,10.08524,12.03464,15.70173958,0.27524,0.02464,0.276340709,9.81,12.01,15.50729506
15/03/2021 22:30,10.20068,15.187,18.29477634,0.33068,0.077,0.339526527,9.87,15.11,18.04796387
15/03/2021 23:00,9.41856,15.11788,17.81178172,0.23856,0.04788,0.243317422,9.18,15.07,17.64588621
15/03/2021 23:30,8.57508,14.6712,16.99341362,0.11508,0.1512,0.190012753,8.46,14.52,16.80482074
16/03/2021 00:00,7.74292,12.44672,14.65856913,0.12292,0.14672,0.191405551,7.62,12.3,14.46908428
16/03/2021 00:30,7.32272,12.55528,14.53469243,0.13272,0.10528,0.169406248,7.19,12.45,14.37701638
16/03/2021 01:00,7.16364,12.57472,14.47208766,0.28364,-0.03528,0.285825695,6.88,12.61,14.36476592
16/03/2021 01:30,7.369,12.43176,14.4516718,1.029,-0.26824,1.06338784,6.34,12.7,14.19456234
16/03/2021 02:00,7.33548,12.42984,14.43295497,1.42548,-0.37016,1.472756482,5.91,12.8,14.09851411
16/03/2021 02:30,7.16248,12.40972,14.32837291,0.87248,-0.21028,0.89746255,6.29,12.62,14.10065601
16/03/2021 03:00,6.94764,11.64008,13.55585349,0.57764,-0.12992,0.592070246,6.37,11.77,13.38319095
16/03/2021 03:30,7.42176,11.28396,13.5059348,1.20176,-0.30604,1.240115954,6.22,11.59,13.15357366
16/03/2021 04:00,7.58916,11.26548,13.58331289,1.46916,-0.32452,1.50457447,6.12,11.59,13.10658232
16/03/2021 04:30,8.03108,11.15636,13.74636732,1.50108,-0.35364,1.542174574,6.53,11.51,13.23332914
16/03/2021 05:00,8.24768,10.891,13.66155578,1.31768,-0.259,1.34289299,6.93,11.15,13.12811487
16/03/2021 05:30,9.30628,12.66016,15.71262227,1.45628,-0.32984,1.493166389,7.85,12.99,15.17770075
16/03/2021 06:00,10.037,11.16972,15.01679106,2.037,-0.56028,2.112648262,8,11.73,14.19834145
16/03/2021 06:30,10.362,11.3,15.33170062,5.782,-2.03,6.128003264,4.58,13.33,14.09486786
16/03/2021 07:00,11.39956,12.10996,16.63132885,2.35956,-0.67004,2.452850789,9.04,12.78,15.65407295
16/03/2021 07:30,13.06376,14.43844,19.4712705,5.16376,-1.70156,5.436885484,7.9,16.14,17.96968558
16/03/2021 08:00,13.59268,14.50548,19.87888074,5.69268,-1.93452,6.012401618,7.9,16.44,18.23961622
16/03/2021 08:30,13.47948,15.00032,20.1669527,2.48948,-0.65968,2.575400624,10.99,15.66,19.13153679
16/03/2021 09:00,14.6094,15.34108,21.18450622,1.2194,-0.17892,1.232456379,13.39,15.52,20.49786574
16/03/2021 09:30,14.83292,13.72848,20.21105338,2.15292,-0.33152,2.178295213,12.68,14.06,18.93319836
16/03/2021 10:00,15.00076,13.00584,19.85383275,3.21076,-0.45416,3.242721247,11.79,13.46,17.89345411
16/03/2021 10:30,15.63096,12.84244,20.23005624,4.39096,-0.56756,4.427488461,11.24,13.41,17.49759126
16/03/2021 11:00,14.89392,12.7874,19.63024329,4.20392,-0.5726,4.242736632,10.69,13.36,17.11039742
16/03/2021 11:30,14.70084,12.8174,19.50385704,3.36084,-0.2926,3.373553063,11.34,13.11,17.33400415
16/03/2021 12:00,14.59116,12.9286,19.49488774,3.61116,-0.3514,3.628216987,10.98,13.28,17.23133193
16/03/2021 12:30,14.90428,12.82356,19.66166965,5.26428,-0.63644,5.302612544,9.64,13.46,16.55600193
16/03/2021 13:00,15.12412,12.63328,19.70631293,7.41412,-1.47672,7.559753788,7.71,14.11,16.07906092
16/03/2021 13:30,14.27836,13.0356,19.33386748,5.77836,-0.7644,5.828700683,8.5,13.8,16.20771421
16/03/2021 14:00,15.61244,12.76492,20.1665928,5.66244,-0.74508,5.71124951,9.95,13.51,16.77863522
16/03/2021 14:30,14.82948,12.54804,19.42593073,5.49948,-0.77196,5.553395584,9.33,13.32,16.2625736
16/03/2021 15:00,14.06144,11.02844,17.87038286,7.25144,-1.07156,7.330185735,6.81,12.1,13.88474343
16/03/2021 15:30,12.85004,5.77436,14.08782316,7.11004,-0.95564,7.173974952,5.74,6.73,8.845366018
16/03/2021 16:00,12.7088,5.95508,14.03483435,6.2188,-0.86492,6.278659096,6.49,6.82,9.414483523
16/03/2021 16:30,13.23184,5.9294,14.49963359,6.88184,-1.0906,6.967720585,6.35,7.02,9.465880836
16/03/2021 17:00,13.07248,6.16616,14.45376292,5.91248,-0.97384,5.992143531,7.16,7.14,10.11163686
16/03/2021 17:30,14.64988,7.3036,16.36953136,5.47988,-0.9464,5.561003306,9.17,8.25,12.33496656
16/03/2021 18:00,14.70676,11.29664,18.54461822,2.98676,-0.42336,3.016615485,11.72,11.72,16.57458295
16/03/2021 18:30,14.81712,11.45872,18.73097192,1.52712,-0.02128,1.527268258,13.29,11.48,17.56173397
16/03/2021 19:00,18.77704,15.37388,24.26795042,5.36704,-1.78612,5.656442611,13.41,17.16,21.77828506
16/03/2021 19:30,19.24436,16.67572,25.46419112,5.83436,-2.04428,6.182138572,13.41,18.72,23.02751615
16/03/2021 20:00,15.79584,11.04256,19.27295236,4.79584,-1.28744,4.965640247,11,12.33,16.52358617
16/03/2021 20:30,15.12172,11.25336,18.84952326,2.77172,-0.48664,2.814116246,12.35,11.74,17.03966256
16/03/2021 21:00,14.1596,10.99424,17.92672824,4.0796,-0.79576,4.156485311,10.08,11.79,15.51162467
16/03/2021 21:30,13.0402,10.95504,17.03113964,5.1702,-1.04496,5.274742595,7.87,12,14.35050173
16/03/2021 22:00,12.2228,10.94396,16.40631282,4.8328,-0.93604,4.92261381,7.39,11.88,13.9909435
16/03/2021 22:30,11.30792,11.31688,15.99815076,3.58792,-0.67312,3.650515095,7.72,11.99,14.26038218
16/03/2021 23:00,10.74952,11.42832,15.6894448,2.87952,-0.56168,2.933789333,7.87,11.99,14.3421407
16/03/2021 23:30,9.90784,11.5034,15.18201255,2.24784,-0.4466,2.29177578,7.66,11.95,14.19429815
17/03/2021 00:00,9.17648,11.7044,14.87281966,2.21648,-0.4956,2.27121178,6.96,12.2,14.04569685
17/03/2021 00:30,8.69624,11.59204,14.49137611,1.48624,-0.26796,1.510202602,7.21,11.86,13.87961455
17/03/2021 01:00,8.58584,11.69004,14.50426433,1.78584,-0.30996,1.812539574,6.8,12,13.79275172
17/03/2021 01:30,8.64068,11.66368,14.51560478,2.50068,-0.37632,2.528837125,6.14,12.04,13.51522105
17/03/2021 02:00,8.38704,11.76936,14.45199899,2.35704,-0.50064,2.409621956,6.03,12.27,13.67164218
17/03/2021 02:30,8.15036,11.79892,14.34025388,2.04036,-0.38108,2.075642285,6.11,12.18,13.62661
17/03/2021 03:00,7.85108,11.14048,13.62900406,1.85108,-0.35952,1.885670119,6,11.5,12.97112177
17/03/2021 03:30,6.82868,7.29328,9.991136257,1.33868,-0.14672,1.346696291,5.49,7.44,9.246280333
17/03/2021 04:00,7.25572,9.75432,12.15698282,1.31572,-0.15568,1.324898253,5.94,9.91,11.55386083
17/03/2021 04:30,7.00876,10.38932,12.53238552,1.13876,-0.12068,1.145136673,5.87,10.51,12.0381477
17/03/2021 05:00,6.95524,10.5566,12.64188147,1.25524,-0.1834,1.268567309,5.7,10.74,12.15884863
17/03/2021 05:30,7.0428,10.58372,12.71283449,1.2628,-0.19628,1.277963097,5.78,10.78,12.23179464
17/03/2021 06:00,7.8852,11.36128,13.82949971,1.1452,-0.18872,1.16064563,6.74,11.55,13.37273719
17/03/2021 06:30,8.74488,13.65164,16.21234717,0.82488,-0.10836,0.831966889,7.92,13.76,15.87652355
17/03/2021 07:00,9.97656,13.76728,17.00205129,0.61656,0.00728,0.616602978,9.36,13.76,16.64173068
17/03/2021 07:30,10.90404,12.10932,16.2952054,2.57404,-0.68068,2.662518955,8.33,12.79,15.26345308
17/03/2021 08:00,11.89756,10.53932,15.89431345,5.18756,-1.52068,5.405852978,6.71,12.06,13.80100359
17/03/2021 08:30,12.63252,10.63976,16.51620581,5.46252,-1.50024,5.664789917,7.17,12.14,14.09923757
17/03/2021 09:00,14.18508,10.7564,17.80215255,5.99508,-1.4336,6.16410522,8.19,12.19,14.68578224
17/03/2021 09:30,15.81712,10.72088,19.1080756,7.12712,-1.56912,7.297806319,8.69,12.29,15.05191682
17/03/2021 10:00,16.6776,10.53584,19.72679057,7.8876,-1.85416,8.102601006,8.79,12.39,15.19131989
17/03/2021 10:30,16.13912,10.80332,19.42119763,5.62912,-1.08668,5.73305027,10.51,11.89,15.86922178
17/03/2021 11:00,15.63088,10.90608,19.05956428,6.55088,-1.54392,6.730357921,9.08,12.45,15.40937702
17/03/2021 11:30,15.35928,10.79024,18.77063561,6.69928,-1.71976,6.916496727,8.66,12.51,15.21498275
17/03/2021 12:00,14.87972,10.88244,18.43457533,4.26972,-0.91756,4.367198785,10.61,11.8,15.86858847
17/03/2021 12:30,15.3492,13.49856,20.44037824,5.2892,-1.37144,5.464108739,10.06,14.87,17.95328661
17/03/2021 13:00,13.91976,13.8762,19.65473594,2.34976,-0.3038,2.369317728,11.57,14.18,18.3012923
17/03/2021 13:30,12.3038,13.797,18.4862301,2.4738,-0.133,2.477372689,9.83,13.93,17.04915834
17/03/2021 14:00,12.62372,13.68488,18.6181161,2.60372,-0.43512,2.639827126,10.02,14.12,17.31400589
17/03/2021 14:30,13.6962,13.37436,19.14312931,7.0462,-1.72564,7.254430911,6.65,15.1,16.49946969
17/03/2021 15:00,14.08048,13.54076,19.53489438,4.40048,-0.70924,4.457268851,9.68,14.25,17.22686565
17/03/2021 15:30,13.29436,13.79088,19.15537468,2.19436,-0.30912,2.216025944,11.1,14.1,17.94491571
17/03/2021 16:00,12.5668,14.06136,18.8585871,1.0668,-0.03864,1.06749955,11.5,14.1,18.19505427
17/03/2021 16:30,12.8026,14.369,19.24512218,1.1326,-0.231,1.155916848,11.67,14.6,18.69087745
17/03/2021 17:00,14.2826,14.37736,20.26576284,0.6426,-0.05264,0.644752456,13.64,14.43,19.85634659
17/03/2021 17:30,16.33276,13.8088,21.38789393,0.66276,-0.0112,0.662854628,15.67,13.82,20.89357078
17/03/2021 18:00,16.11616,14.0342,21.37029206,0.77616,0.0042,0.776171364,15.34,14.03,20.78837415
17/03/2021 18:30,11.75992,13.72584,18.07468954,8.66992,0.94584,8.721360336,3.09,12.78,13.14825083
17/03/2021 19:00,12.50468,13.02732,18.05763241,11.12468,0.18732,11.12625696,1.38,12.84,12.91394595
17/03/2021 19:30,13.97488,13.81988,19.65416888,4.88488,0.36988,4.898863524,9.09,13.45,16.2336256
17/03/2021 20:00,16.00092,13.87088,21.17618362,0.36092,0.25088,0.439549793,15.64,13.62,20.73918996
17/03/2021 20:30,12.61136,13.71512,18.63198641,0.10136,0.22512,0.246886338,12.51,13.49,18.39783139
17/03/2021 21:00,11.49684,13.05256,17.39386825,0.19684,0.11256,0.22675039,11.3,12.94,17.17945284
17/03/2021 21:30,10.9014,12.95892,16.93440668,0.1414,0.10892,0.178486768,10.76,12.85,16.76007458
17/03/2021 22:00,10.16152,12.94364,16.45582891,0.40152,0.00364,0.401536499,9.76,12.94,16.20805972
17/03/2021 22:30,9.53,12.78696,15.94764077,1.54,-0.52304,1.626398119,7.99,13.31,15.52405231
17/03/2021 23:00,8.63816,12.66284,15.3285787,0.53816,-0.16716,0.563523426,8.1,12.83,15.17296609
17/03/2021 23:30,7.97184,11.21372,13.75855186,0.86184,-0.26628,0.902038372,7.11,11.48,13.50342549
18/03/2021 00:00,7.9476,13.57988,15.73459521,1.0976,-0.33012,1.146169697,6.85,13.91,15.50517978
18/03/2021 00:30,7.60996,13.47148,15.47230638,0.79996,-0.26852,0.843824029,6.81,13.74,15.33504809
18/03/2021 01:00,7.53988,13.47568,15.44162368,0.85988,-0.26432,0.89958806,6.68,13.74,15.27776162
18/03/2021 01:30,7.11188,13.5036,15.26191502,0.55188,-0.1064,0.562043143,6.56,13.61,15.10846451
18/03/2021 02:00,6.98208,13.594,15.28222095,0.47208,-0.126,0.488605696,6.51,13.72,15.18612854
18/03/2021 02:30,7.15232,13.49924,15.27694871,2.04232,-0.69076,2.155973182,5.11,14.19,15.08204893
18/03/2021 03:00,6.7902,13.70376,15.29378482,0.1302,0.05376,0.140862265,6.66,13.65,15.18809073
18/03/2021 03:30,6.77956,13.79988,15.37527632,0.11956,0.08988,0.149576094,6.66,13.71,15.24203727
18/03/2021 04:00,6.74812,13.87832,15.4319438,0.14812,0.13832,0.202662174,6.6,13.74,15.24295247
18/03/2021 04:30,6.8452,13.90032,15.49437508,0.1652,0.11032,0.198649295,6.68,13.79,15.32274453
18/03/2021 05:00,7.05264,13.6328,15.34903798,0.26264,0.0728,0.272542858,6.79,13.56,15.16501566
18/03/2021 05:30,7.46112,13.3186,15.26608717,0.35112,0.0686,0.357758598,7.11,13.25,15.03710743
18/03/2021 06:00,8.1078,13.11108,15.41547403,0.4578,0.03108,0.458853796,7.65,13.08,15.15285122
18/03/2021 06:30,8.21108,9.82044,12.80089358,0.45108,0.02044,0.451542866,7.76,9.8,12.500304
18/03/2021 07:00,9.22248,9.64088,13.34169047,0.59248,0.04088,0.593888647,8.63,9.6,12.90879158
18/03/2021 07:30,10.2458,10.33864,14.55554515,1.7458,-0.31136,1.773347876,8.5,10.65,13.62616967
18/03/2021 08:00,12.68348,10.52356,16.48077607,5.30348,-1.54644,5.524344014,7.38,12.07,14.14741319
18/03/2021 08:30,13.42964,10.8428,17.26040389,2.36964,-0.2772,2.385798309,11.06,11.12,15.68368579
18/03/2021 09:00,13.51392,11.11952,17.50056453,1.19392,0.14952,1.203246108,12.32,10.97,16.49616016
18/03/2021 09:30,12.81768,12.88904,18.17746607,2.99768,-0.47096,3.034450313,9.82,13.36,16.580772
18/03/2021 10:00,12.40616,13.91672,18.64370944,2.17616,0.00672,2.176170376,10.23,13.91,17.26675997
18/03/2021 10:30,12.4612,13.961,18.71339163,2.1112,-0.049,2.111768557,10.35,14.01,17.41845573
18/03/2021 11:00,12.3868,13.99608,18.69018645,1.9768,-0.07392,1.978181591,10.41,14.07,17.50237127
18/03/2021 11:30,12.71256,13.9604,18.88125922,2.42256,-0.0196,2.422639287,10.29,13.98,17.35870099
18/03/2021 12:00,12.78684,14.05116,18.99837821,2.22684,-0.02884,2.227026747,10.56,14.08,17.6
18/03/2021 12:30,12.48672,14.03464,18.78534792,2.24672,-0.11536,2.249679686,10.24,14.15,17.4665423
18/03/2021 13:00,12.52432,14.2116,18.94276025,1.66432,0.0616,1.665459583,10.86,14.15,17.83709898
18/03/2021 13:30,12.75088,14.38728,19.2244315,4.45088,0.56728,4.486885264,8.3,13.82,16.12086846
18/03/2021 14:00,13.56332,14.50308,19.8570637,6.61332,0.91308,6.67605546,6.95,13.59,15.26402961
18/03/2021 14:30,12.49128,14.35084,19.02573743,2.96128,0.35084,2.981990601,9.53,14,16.93578755
18/03/2021 15:00,12.84188,14.73176,19.54325036,6.29188,0.78176,6.340260455,6.55,13.95,15.41119723
18/03/2021 15:30,12.81676,14.6314,19.45114914,6.41676,0.5614,6.441271525,6.4,14.07,15.45719574
18/03/2021 16:00,14.38516,14.68592,20.55745788,6.21516,0.39592,6.22775774,8.17,14.29,16.46065005
18/03/2021 16:30,12.65992,14.56412,19.29733572,2.43992,0.27412,2.455270124,10.22,14.29,17.56850876
18/03/2021 17:00,14.684,14.16956,20.40579052,0.854,-0.02044,0.854244575,13.83,14.19,19.81476722
18/03/2021 17:30,16.5872,13.47348,21.36983545,1.0472,-0.22652,1.071419223,15.54,13.7,20.71669858
18/03/2021 18:00,17.29364,13.33784,21.83959616,2.24364,-0.41216,2.281183096,15.05,13.75,20.38541145
18/03/2021 18:30,14.63576,12.44104,19.2089809,8.28576,0.20104,8.28819859,6.35,12.24,13.78912978
18/03/2021 19:00,13.3568,12.32116,18.17182132,10.7268,0.32116,10.73160668,2.63,12,12.28482397
18/03/2021 19:30,15.99836,12.70148,20.42731301,2.83836,-0.33852,2.858475692,13.16,13.04,18.52639199
18/03/2021 20:00,17.51624,12.70088,21.63633556,2.25624,-0.51912,2.315189952,15.26,13.22,20.18999752
18/03/2021 20:30,15.69864,12.88488,20.30929419,1.92864,-0.43512,1.977114479,13.77,13.32,19.15816536
18/03/2021 21:00,13.63924,13.05,18.87674145,2.66924,-0.63,2.742579475,10.97,13.68,17.53520174
18/03/2021 21:30,12.34796,11.11768,16.61550254,2.29796,-0.57232,2.368157584,10.05,11.69,15.41617981
18/03/2021 22:00,12.5024,13.59328,18.46854805,2.8924,-0.63672,2.961653275,9.61,14.23,17.17105122
18/03/2021 22:30,11.6416,13.28884,17.66692161,3.0716,-0.60116,3.129875382,8.57,13.89,16.32106001
18/03/2021 23:00,11.03564,13.43128,17.38345859,2.91564,-0.53872,2.964991711,8.12,13.97,16.15844361
18/03/2021 23:30,10.66184,13.58636,17.27032166,4.15184,-0.84364,4.236685477,6.51,14.43,15.83050852
19/03/2021 00:00,10.17,13.22084,16.67991338,5.25,-1.04916,5.353805815,4.92,14.27,15.09434662
19/03/2021 00:30,9.68448,13.1858,16.36014898,4.76448,-0.9142,4.85139478,4.92,14.1,14.93373363
19/03/2021 01:00,9.34728,13.14884,16.13268845,4.06728,-0.74116,4.13425746,5.28,13.89,14.85969381
19/03/2021 01:30,8.36684,13.29316,15.70707211,2.99684,-0.26684,3.008696324,5.37,13.56,14.58459804
19/03/2021 02:00,8.06612,13.3914,15.63303828,1.92612,-0.1386,1.93110026,6.14,13.53,14.85801131
19/03/2021 02:30,8.0346,13.40648,15.62973138,1.5246,-0.09352,1.527465597,6.51,13.5,14.98766493
19/03/2021 03:00,7.91616,13.48036,15.63284027,1.12616,-0.05964,1.127738124,6.79,13.54,15.14713504
19/03/2021 03:30,8.11372,13.3954,15.66107255,1.69372,-0.4046,1.74137549,6.42,13.8,15.22026281
19/03/2021 04:00,7.77772,13.43796,15.52648374,1.35772,-0.36204,1.405160688,6.42,13.8,15.22026281
19/03/2021 04:30,8.14824,13.27996,15.58047344,2.01824,-0.39004,2.055583591,6.13,13.67,14.98151528
19/03/2021 05:00,7.9254,13.4096,15.57656372,1.5554,-0.2604,1.577047025,6.37,13.67,15.08130631
19/03/2021 05:30,8.30852,13.38452,15.7536307,2.43852,-0.37548,2.467258604,5.87,13.76,14.9597627
19/03/2021 06:00,8.55736,13.4678,15.95650485,2.18736,-0.3822,2.220500081,6.37,13.85,15.24465152
19/03/2021 06:30,9.49604,13.28984,16.33384899,2.96604,-0.51016,3.009594077,6.53,13.8,15.26698726
19/03/2021 07:00,10.71124,13.4698,17.2094792,2.99124,-0.5502,3.041420191,7.72,14.02,16.00496173
19/03/2021 07:30,11.1336,11.68808,16.14212697,3.0436,-0.52192,3.088025493,8.09,12.21,14.64691776
19/03/2021 08:00,11.80116,10.67896,15.91563898,4.31116,-0.83104,4.390527079,7.49,11.51,13.73245062
19/03/2021 08:30,12.71184,10.78336,16.66948497,5.06184,-0.97664,5.155196395,7.65,11.76,14.02925871
19/03/2021 09:00,13.49252,10.82004,17.29512537,7.00252,-1.42996,7.147032388,6.49,12.25,13.8629939
19/03/2021 09:30,13.77076,10.68468,17.42975094,6.78076,-1.33532,6.91099021,6.99,12.02,13.90469345
19/03/2021 10:00,13.5148,10.58024,17.16366212,6.2748,-1.15976,6.381078145,7.24,11.74,13.79294022
19/03/2021 10:30,13.2598,10.40272,16.85345304,6.0998,-1.05728,6.19075125,7.16,11.46,13.51285314
19/03/2021 11:00,13.26968,10.48812,16.91404944,5.97968,-1.04188,6.069768269,7.29,11.53,13.64129759
19/03/2021 11:30,13.2612,10.63336,16.99787547,4.5612,-0.76664,4.625179167,8.7,11.4,14.34050208
19/03/2021 12:00,12.93148,10.75344,16.81843176,3.30148,-0.54656,3.346415698,9.63,11.3,14.8467808
19/03/2021 12:30,14.19268,10.64416,17.74064,4.22268,-0.73584,4.286313905,9.97,11.38,15.12961665
19/03/2021 13:00,15.6028,10.47672,18.79385617,5.3928,-0.90328,5.467925255,10.21,11.38,15.2888358
19/03/2021 13:30,15.4728,10.43216,18.66112275,5.3228,-0.98784,5.413688918,10.15,11.42,15.27870741
19/03/2021 14:00,14.44068,10.64916,17.94262655,7.89068,-0.42084,7.90189453,6.55,11.07,12.86263581
19/03/2021 14:30,13.0788,10.35068,16.67907629,3.6988,-0.71932,3.768095368,9.38,11.07,14.50962784
19/03/2021 15:00,12.56468,10.47108,16.35587662,3.14468,-0.59892,3.201205627,9.42,11.07,14.53551857
19/03/2021 15:30,12.54756,10.53936,16.38656069,3.29756,-0.57064,3.346570179,9.25,11.11,14.45664553
19/03/2021 16:00,12.55404,10.52876,16.38470956,3.06404,-0.54124,3.111475833,9.49,11.07,14.58098076
19/03/2021 16:30,12.7962,10.62028,16.62928386,2.6362,-0.55972,2.694965105,10.16,11.18,15.10688585
19/03/2021 17:00,12.68452,10.40516,16.40623059,5.64452,-0.43484,5.661244727,7.04,10.84,12.92544777
19/03/2021 17:30,13.82532,10.32476,17.25514828,2.66532,-0.27524,2.679493937,11.16,10.6,15.39173804
19/03/2021 18:00,14.29888,10.07976,17.49455718,6.01888,0.03976,6.019011323,8.28,10.04,13.01383879
19/03/2021 18:30,9.99544,9.32208,13.66784534,10.13544,0.40208,10.14341226,-0.14,8.92,8.921098587
19/03/2021 19:00,11.50244,9.1724,14.71186758,12.52244,0.5124,12.53291895,-1.02,8.66,8.719862384
19/03/2021 19:30,11.14136,9.05984,14.36003494,9.69136,0.39984,9.699604666,1.45,8.66,8.780552374
19/03/2021 20:00,10.9058,9.0146,14.14918679,8.3258,0.5446,8.34359244,2.58,8.47,8.85422498
19/03/2021 20:30,12.50064,8.50424,15.11913021,5.40064,0.39424,5.415010396,7.1,8.11,10.77878008
19/03/2021 21:00,11.38796,9.81344,15.03293842,5.23796,0.64344,5.277332659,6.15,9.17,11.04134956
19/03/2021 21:30,10.844,10.0758,14.80250255,5.054,0.4858,5.077294323,5.79,9.59,11.20233011
19/03/2021 22:00,9.76148,9.72368,13.77811469,2.32148,-0.02632,2.321629198,7.44,9.75,12.26442416
19/03/2021 22:30,9.79584,9.57408,13.69749938,5.91584,0.23408,5.920469268,3.88,9.34,10.11385189
19/03/2021 23:00,4.74184,9.23584,10.38199341,0.86184,-0.10416,0.868111451,3.88,9.34,10.11385189
19/03/2021 23:30,9.70376,9.5622,13.6234587,2.36376,0.1722,2.370024088,7.34,9.39,11.91837657
20/03/2021 00:00,5.81248,9.43744,11.08378083,0.38248,-0.11256,0.398698763,5.43,9.55,10.98578172
20/03/2021 00:30,6.75,9.7914,11.89260333,0.21,0.0714,0.221806132,6.54,9.72,11.71537451
20/03/2021 01:00,6.56636,9.83228,11.82331652,0.13636,0.04228,0.142764309,6.43,9.79,11.71277081
20/03/2021 01:30,6.33144,9.9418,11.78670945,0.11144,0.1918,0.221824511,6.22,9.75,11.56507242
20/03/2021 02:00,6.04384,9.82912,11.53861352,0.06384,0.23912,0.247495293,5.98,9.59,11.30170341
20/03/2021 02:30,5.92544,9.79548,11.44824299,0.05544,0.23548,0.241918218,5.87,9.56,11.21831092
20/03/2021 03:00,5.86628,9.72472,11.35708678,0.05628,0.24472,0.251108177,5.81,9.48,11.11874543
20/03/2021 03:30,6.40684,13.15136,14.62893942,0.05684,0.24136,0.247962568,6.35,12.91,14.38716789
20/03/2021 04:00,6.41216,13.42536,14.87804043,0.06216,0.25536,0.262816657,6.35,13.17,14.62092336
20/03/2021 04:30,6.36656,13.60792,15.02360053,0.05656,0.22792,0.234833047,6.31,13.38,14.7932586
20/03/2021 05:00,6.27544,13.52544,14.9103546,0.05544,0.19544,0.203151144,6.22,13.33,14.70976886
20/03/2021 05:30,6.32376,13.55428,14.95688627,0.05376,0.22428,0.230633163,6.27,13.33,14.73098096
20/03/2021 06:00,6.42488,13.55424,14.9998835,0.05488,0.25424,0.260095736,6.37,13.3,14.74675897
20/03/2021 06:30,6.65628,13.50284,15.05432667,0.05628,0.25284,0.259027998,6.6,13.25,14.8027869
20/03/2021 07:00,11.44632,14.0942,18.15667137,4.57632,0.9142,4.666740445,6.87,13.18,14.86301786
20/03/2021 07:30,8.4412,13.7882,16.16688952,5.0512,0.9982,5.148885771,3.39,12.79,13.23163633
20/03/2021 08:00,8.79744,13.6532,16.24206947,5.13744,0.9632,5.226953605,3.66,12.69,13.20725937
20/03/2021 08:30,9.57544,13.39968,16.46937993,5.23544,0.79968,5.296160883,4.34,12.6,13.32649992
20/03/2021 09:00,10.05316,12.0712,15.70922963,5.40316,0.7812,5.459341666,4.65,11.29,12.21010237
20/03/2021 09:30,11.19876,12.71836,16.94605873,5.68876,0.73836,5.736476778,5.51,11.98,13.18637554
20/03/2021 10:00,13.87516,16.48656,21.54824182,5.93516,0.68656,5.974737556,7.94,15.8,17.68286176
20/03/2021 10:30,13.70704,12.70552,18.68992199,6.13704,0.62552,6.168835808,7.57,12.08,14.25592158
20/03/2021 11:00,10.85524,11.97692,16.16424598,3.28524,0.27692,3.296890436,7.57,11.7,13.93538302
20/03/2021 11:30,11.74288,12.39004,17.07068604,3.79288,0.39004,3.812882098,7.95,12,14.39453021
20/03/2021 12:00,13.57212,12.6496,18.55302729,5.62212,0.6496,5.659524137,7.95,12,14.39453021
20/03/2021 12:30,12.07536,12.5532,17.41829927,5.64536,0.6132,5.678565291,6.43,11.94,13.56128681
20/03/2021 13:00,13.58704,12.22136,18.27482684,5.64704,0.59136,5.677919285,7.94,11.63,14.08192103
20/03/2021 13:30,10.18848,11.70328,15.51682595,1.90848,0.13328,1.913128189,8.28,11.57,14.22755425
20/03/2021 14:00,12.00256,11.93108,16.92371462,0.60256,0.03108,0.60336102,11.4,11.9,16.47938106
20/03/2021 14:30,13.09784,11.944,17.72604154,0.63784,0.014,0.637993625,12.46,11.93,17.25040579
20/03/2021 15:00,11.7732,11.87308,16.7205941,0.8932,-0.13692,0.903633403,10.88,12.01,16.20538491
20/03/2021 15:30,11.11764,11.79516,16.20887777,0.85764,-0.15484,0.871505476,10.26,11.95,15.75024127
20/03/2021 16:00,11.06252,11.81168,16.18317438,0.77252,-0.13832,0.784805436,10.29,11.95,15.76980025
20/03/2021 16:30,11.2402,11.76664,16.2725509,0.8302,-0.14336,0.842486872,10.41,11.91,15.81822367
20/03/2021 17:00,11.34188,11.85576,16.40723277,0.76188,-0.11424,0.770397243,10.58,11.97,15.9755219
20/03/2021 17:30,11.50016,11.72968,16.42677914,0.65016,-0.11032,0.659453204,10.85,11.84,16.05951743
20/03/2021 18:00,16.45708,12.37888,20.59301222,5.40708,0.48888,5.429136007,11.05,11.89,16.23190069
20/03/2021 18:30,13.18064,11.82236,17.70585967,5.82064,0.54236,5.845853606,7.36,11.28,13.46877871
20/03/2021 19:00,13.31416,11.67664,17.70905921,6.05416,0.55664,6.079695831,7.26,11.12,13.28013554
20/03/2021 19:30,14.03532,14.32168,20.05244936,5.88532,0.56168,5.912061901,8.15,13.76,15.99250137
20/03/2021 20:00,14.29476,15.41852,21.02548269,5.39476,0.47852,5.415940994,8.9,14.94,17.39004313
20/03/2021 20:30,10.22048,14.21836,17.51056745,1.32048,-0.31164,1.356756028,8.9,14.53,17.03909915
20/03/2021 21:00,12.72132,14.873,19.57135947,1.11132,-0.217,1.132307883,11.61,15.09,19.03943802
20/03/2021 21:30,14.62952,14.64472,20.70001641,3.15952,-0.17528,3.16437825,11.47,14.82,18.74015208
20/03/2021 22:00,15.36684,15.031,21.49583059,6.14684,0.301,6.154205309,9.22,14.73,17.37760916
20/03/2021 22:30,12.39536,14.22972,18.87140378,6.20536,0.41972,6.219538376,6.19,13.81,15.13380983
20/03/2021 23:00,9.99584,11.17456,14.99291861,4.65584,0.01456,4.655862766,5.34,11.16,12.37179049
20/03/2021 23:30,9.66208,12.31352,15.6517911,2.92208,-0.53648,2.97091944,6.74,12.85,14.51034459
21/03/2021 00:00,10.50748,11.79196,15.79422225,3.35748,-0.69804,3.429275695,7.15,12.49,14.39175458
21/03/2021 00:30,6.81432,6.40088,9.349129469,1.73432,-0.30912,1.761652927,5.08,6.71,8.416085789
21/03/2021 01:00,6.99492,6.00668,9.220038526,0.86492,-0.17332,0.882114748,6.13,6.18,8.704556278
21/03/2021 01:30,6.69724,6.25196,9.161879035,0.52724,0.00196,0.527243643,6.17,6.25,8.782448406
21/03/2021 02:00,6.49392,6.22396,8.994924961,0.49392,0.04396,0.495872411,6,6.18,8.61350103
21/03/2021 02:30,6.65264,6.15948,9.066245796,0.61264,0.03948,0.613910775,6.04,6.12,8.598604538
21/03/2021 03:00,6.42088,6.225,8.943060157,0.81088,0.105,0.817649909,5.61,6.12,8.302198504
21/03/2021 03:30,5.9584,7.70372,9.739087863,0.6384,-0.05628,0.640875962,5.32,7.76,9.408506789
21/03/2021 04:00,6.4526,9.96212,11.86928311,0.8526,-0.18788,0.873055356,5.6,10.15,11.59234661
21/03/2021 04:30,6.36636,10.00076,11.85519887,0.76636,-0.14924,0.780756189,5.6,10.15,11.59234661
21/03/2021 05:00,6.16724,9.96112,11.71574841,0.59724,-0.13888,0.613174748,5.57,10.1,11.5340756
21/03/2021 05:30,6.33888,9.88804,11.74541335,0.76888,-0.21196,0.797560967,5.57,10.1,11.5340756
21/03/2021 06:00,6.61152,9.89652,11.90181939,0.96152,-0.26348,0.99696661,5.65,10.16,11.6253215
21/03/2021 06:30,6.72156,10.10064,12.13269538,1.07156,-0.26936,1.104896214,5.65,10.37,11.80929295
21/03/2021 07:00,6.3586,10.28724,12.09376289,0.8386,-0.17276,0.856210241,5.52,10.46,11.8271721
21/03/2021 07:30,6.69332,10.06648,12.0886125,0.66332,-0.16352,0.683178024,6.03,10.23,11.87492316
21/03/2021 08:00,7.94376,12.79868,15.06351661,0.89376,-0.20132,0.916153197,7.05,13,14.78859358
21/03/2021 08:30,9.22264,14.02196,16.78310015,1.31264,-0.20804,1.329023857,7.91,14.23,16.28069409
21/03/2021 09:00,9.21704,14.00572,16.76645517,1.30704,-0.22428,1.326142933,7.91,14.23,16.28069409
21/03/2021 09:30,9.78956,13.45128,16.63647855,1.16956,-0.25872,1.197834142,8.62,13.71,16.19470593
21/03/2021 10:00,10.1814,11.50664,15.36436364,1.2614,-0.21336,1.279317181,8.92,11.72,14.72836719
21/03/2021 10:30,10.69632,11.28488,15.54862625,1.35632,-0.15512,1.365161586,9.34,11.44,14.76852058
21/03/2021 11:00,10.62604,11.40576,15.58858837,1.28604,-0.11424,1.291104047,9.34,11.52,14.83057652
21/03/2021 11:30,10.9884,11.48892,15.89780542,1.1284,-0.03108,1.128827944,9.86,11.52,15.16344288
21/03/2021 12:00,11.73872,11.53648,16.45867303,1.30872,0.04648,1.309545123,10.43,11.49,15.5178929
21/03/2021 12:30,13.51696,11.96844,18.05413425,3.18696,0.53844,3.232124947,10.33,11.43,15.40629092
21/03/2021 13:00,10.69268,11.17276,15.46492714,1.77268,0.17276,1.781078437,8.92,11,14.16214673
21/03/2021 13:30,13.31196,11.32924,17.4802734,2.10196,0.00924,2.101980309,11.21,11.32,15.93130566
21/03/2021 14:00,13.40804,11.01984,17.35547206,2.37804,-0.30016,2.396908481,11.03,11.32,15.80516688
21/03/2021 14:30,12.26372,11.39248,16.7388001,1.48372,-0.24752,1.504224448,10.78,11.64,15.86499291
21/03/2021 15:00,13.57656,11.34744,17.69427523,2.29656,-0.25256,2.310405676,11.28,11.6,16.18018541
21/03/2021 15:30,10.84012,11.45356,15.76997902,1.94012,-0.21644,1.952155703,8.9,11.67,14.67647437
21/03/2021 16:00,10.5948,11.47596,15.61881702,1.7948,-0.19404,1.805258586,8.8,11.67,14.6160494
21/03/2021 16:30,10.57776,11.46504,15.59923552,1.32776,-0.20496,1.343486218,9.25,11.67,14.89131962
21/03/2021 17:00,10.44072,11.16248,15.28429239,0.79072,-0.17752,0.810402041,9.65,11.34,14.89020148
21/03/2021 17:30,11.87408,11.3736,16.44240107,0.37408,0.0336,0.375585951,11.5,11.34,16.15071515
21/03/2021 18:00,13.34904,11.27868,17.47585453,0.43904,0.07868,0.446034375,12.91,11.2,17.09117023
21/03/2021 18:30,11.1498,10.222,15.12637842,7.4998,0.742,7.536415862,3.65,9.48,10.15839062
21/03/2021 19:00,14.44316,10.34184,17.76396705,10.79316,0.86184,10.82751453,3.65,9.48,10.15839062
21/03/2021 19:30,11.32788,10.04316,15.13888794,10.75788,0.64316,10.77708852,0.57,9.4,9.417266058
21/03/2021 20:00,9.79592,11.50132,15.10762756,7.88592,0.62132,7.910358575,1.91,10.88,11.0463795
21/03/2021 20:30,10.67252,11.79888,15.90962766,5.25252,0.76888,5.308497227,5.42,11.03,12.28972335
21/03/2021 21:00,12.2066,11.24412,16.59612359,3.7366,0.62412,3.788364467,8.47,10.62,13.58400898
21/03/2021 21:30,7.53432,10.83672,13.19850288,0.05432,0.21672,0.223423859,7.48,10.62,12.989796
