Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 22:00,12.70376,14.28216,19.11453929,2.36376,0.55216,2.427394077,10.34,13.73,17.18803363
21/03/2021 22:30,12.98204,15.27708,20.04800578,5.05204,0.78708,5.112983775,7.93,14.49,16.51802046
21/03/2021 23:00,10.17984,14.95192,18.08836792,5.08984,0.66192,5.132700002,5.09,14.29,15.16944956
21/03/2021 23:30,8.73672,15.24312,17.5693763,4.34672,0.60312,4.388362849,4.39,14.64,15.28403415
22/03/2021 00:00,4.32872,13.68632,14.35455231,0.04872,0.23632,0.241289827,4.28,13.45,14.1145634
22/03/2021 00:30,6.67844,9.325,11.46983809,0.04844,0.245,0.249742735,6.63,9.08,11.24292222
22/03/2021 01:00,9.55768,11.01728,14.58525645,2.99768,0.70728,3.079988698,6.56,10.31,12.22005319
22/03/2021 01:30,8.9728,11.21972,14.36639331,5.0428,0.97972,5.137088973,3.93,10.24,10.96824963
22/03/2021 02:00,7.08344,11.1942,13.24708405,5.05344,0.9842,5.148388629,2.03,10.21,10.4098511
22/03/2021 02:30,6.76592,11.12396,13.01999077,4.17592,0.81396,4.254508048,2.59,10.31,10.63034336
22/03/2021 03:00,2.63424,10.55724,10.88092536,0.04424,0.24724,0.251166867,2.59,10.31,10.63034336
22/03/2021 03:30,6.02972,10.773,12.34564912,0.06972,0.133,0.150166169,5.96,10.64,12.19554017
22/03/2021 04:00,5.99276,10.72792,12.28826432,0.10276,0.08792,0.135238841,5.89,10.64,12.16148428
22/03/2021 04:30,5.9716,10.70188,12.25521285,0.1316,0.06188,0.145422469,5.84,10.64,12.13734732
22/03/2021 05:00,6.21204,10.6718,12.34814789,0.29204,-0.0882,0.305068192,5.92,10.76,12.2810423
22/03/2021 05:30,8.61892,11.12664,14.07437031,2.69892,0.27664,2.713060791,5.92,10.85,12.35997168
22/03/2021 06:00,4.1126,10.67604,11.44077396,0.0826,0.02604,0.086607399,4.03,10.65,11.3869838
22/03/2021 06:30,10.33216,11.19452,15.23387043,3.63216,0.60452,3.682123123,6.7,10.59,12.53148435
22/03/2021 07:00,8.6162,13.40452,15.93486928,3.6862,0.53452,3.724752619,4.93,12.87,13.78193745
22/03/2021 07:30,6.7232,15.06476,16.49692129,0.3332,0.07476,0.341483964,6.39,14.99,16.29515879
22/03/2021 08:00,11.0342,16.13,19.54304146,0.7042,0.14,0.717981643,10.33,15.99,19.03651754
22/03/2021 08:30,11.48792,12.9792,17.33297258,1.34792,0.1792,1.359779749,10.14,12.8,16.32971525
22/03/2021 09:00,12.17688,13.0762,17.86794373,1.70688,0.1862,1.71700605,10.47,12.89,16.60641442
22/03/2021 09:30,12.38944,13.29116,18.17011716,2.02944,0.18116,2.037509671,10.36,13.11,16.70932973
22/03/2021 10:00,12.6024,13.48996,18.46075585,2.3324,0.16996,2.338584222,10.27,13.32,16.81949167
22/03/2021 10:30,12.69048,13.40252,18.45740569,2.58048,0.14252,2.584412696,10.11,13.26,16.67452248
22/03/2021 11:00,12.46892,13.32224,18.24708318,2.62892,0.14224,2.632765197,9.84,13.18,16.4480394
22/03/2021 11:30,12.15796,13.07424,17.85361988,2.22796,-0.02576,2.228108915,9.93,13.1,16.43821462
22/03/2021 12:00,12.68696,12.9442,18.1248798,2.62696,-0.2058,2.63500901,10.06,13.15,16.55675391
22/03/2021 12:30,12.6484,12.96464,18.11253469,2.7384,-0.18536,2.744666262,9.91,13.15,16.46604385
22/03/2021 13:00,12.82872,13.01092,18.27183888,2.70872,-0.19908,2.716025936,10.12,13.21,16.64086837
22/03/2021 13:30,12.37908,12.9664,17.9267719,2.64908,-0.3136,2.667577516,9.73,13.28,16.46302828
22/03/2021 14:00,12.17848,12.59268,17.5183037,2.81848,-0.39732,2.846347254,9.36,12.99,16.0109244
22/03/2021 14:30,12.26736,10.22968,15.97292942,3.44736,-0.53032,3.487912022,8.82,10.76,13.91294361
22/03/2021 15:00,11.93732,10.4368,15.85643097,3.40732,-0.5432,3.450347203,8.53,10.98,13.90400302
22/03/2021 15:30,12.098,10.42456,15.96975439,3.668,-0.61544,3.719272831,8.43,11.04,13.89051835
22/03/2021 16:00,11.30528,10.45732,15.40015901,3.32528,-0.58268,3.375944766,7.98,11.04,13.62211437
22/03/2021 16:30,11.34512,10.43156,15.41198209,2.95512,-0.53844,3.003772935,8.39,10.97,13.81061186
22/03/2021 17:00,13.79156,10.501,17.33430495,4.64156,-0.189,4.645406358,9.15,10.69,14.07119753
22/03/2021 17:30,10.14292,9.81092,14.11144845,2.22292,-0.40908,2.260247724,7.92,10.22,12.92960943
22/03/2021 18:00,12.74588,9.47368,15.88106009,1.40588,-0.37632,1.455374631,11.34,9.85,15.0205892
22/03/2021 18:30,13.316,9.53668,16.37877045,1.036,-0.31332,1.082342562,12.28,9.85,15.74232829
22/03/2021 19:00,15.9288,12.26888,20.10602114,0.9688,-0.28112,1.008762556,14.96,12.55,19.5270095
22/03/2021 19:30,16.61512,12.26444,20.65136076,0.99512,-0.24556,1.024970013,15.62,12.51,20.01210883
22/03/2021 20:00,16.20684,12.33416,20.36647161,0.68684,-0.17584,0.708991461,15.52,12.51,19.93415411
22/03/2021 20:30,14.74404,12.28912,19.19398827,0.61404,-0.11088,0.623970749,14.13,12.4,18.79938563
22/03/2021 21:00,13.37264,11.9022,17.90223074,0.54264,-0.1078,0.553244078,12.83,12.01,17.57410026
22/03/2021 21:30,14.82708,11.93344,19.0328477,1.90708,0.08344,1.908904492,12.92,11.85,17.53136903
22/03/2021 22:00,15.72104,12.13964,19.86257682,4.89104,0.40964,4.908164342,10.83,11.73,15.96501801
22/03/2021 22:30,8.60564,11.52684,14.38489069,2.70564,0.05684,2.706236981,5.9,11.47,12.89848441
22/03/2021 23:00,7.596,11.56056,13.83277859,0.686,-0.20944,0.717259447,6.91,11.77,13.64847977
22/03/2021 23:30,9.22804,15.23572,17.81246435,0.48804,-0.08428,0.495263728,8.74,15.32,17.63774362
23/03/2021 00:00,8.46308,15.26012,17.44978468,0.21308,-0.01988,0.214005376,8.25,15.28,17.36493305
23/03/2021 00:30,7.95416,15.12508,17.08908149,0.10416,-0.02492,0.107099542,7.85,15.15,17.06297161
23/03/2021 01:00,7.68584,15.0654,16.91267021,0.17584,-0.0546,0.184121877,7.51,15.12,16.88237246
23/03/2021 01:30,7.37636,15.232,16.9240808,0.06636,0.112,0.130183139,7.31,15.12,16.79435917
23/03/2021 02:00,7.32596,15.20292,16.87597305,0.08596,0.19292,0.21120428,7.24,15.01,16.66486424
23/03/2021 02:30,7.21096,15.0918,16.72603872,0.12096,0.1918,0.226756613,7.09,14.9,16.50085149
23/03/2021 03:00,7.01472,14.63356,16.22798123,0.10472,0.13356,0.169719038,6.91,14.5,16.06231926
23/03/2021 03:30,6.66716,12.23932,13.93743077,0.16716,0.01932,0.168272779,6.5,12.22,13.84118492
23/03/2021 04:00,6.699,12.30252,14.00816188,0.329,-0.13748,0.356569419,6.37,12.44,13.97606883
23/03/2021 04:30,6.69292,12.34292,14.04075683,0.47292,-0.15708,0.498324646,6.22,12.5,13.96203424
23/03/2021 05:00,6.98668,12.20996,14.06758048,0.80668,-0.25004,0.844542849,6.18,12.46,13.90841472
23/03/2021 05:30,6.88324,12.05784,13.88418159,0.79324,-0.27216,0.83863029,6.09,12.33,13.75198168
23/03/2021 06:00,7.19724,11.95672,13.95576643,0.66724,-0.20328,0.697518441,6.53,12.16,13.80240921
23/03/2021 06:30,7.55148,11.87504,14.07271918,0.64148,-0.20496,0.673427941,6.91,12.08,13.9166986
23/03/2021 07:00,9.67212,11.96768,15.38750369,1.00212,-0.29232,1.043884801,8.67,12.26,15.01587493
23/03/2021 07:30,13.1292,12.36708,18.03664493,2.9792,-0.05292,2.979669976,10.15,12.42,16.03991584
23/03/2021 08:00,13.69856,12.93856,18.84295308,5.41856,0.51856,5.443316723,8.28,12.42,14.92698228
23/03/2021 08:30,9.18564,11.8006,14.95426837,1.09564,-0.2394,1.121489799,8.09,12.04,14.50550585
23/03/2021 09:00,14.43028,12.4888,19.08410612,1.82028,-0.3612,1.855770654,12.61,12.85,18.0037385
23/03/2021 09:30,16.6712,11.41432,20.20434633,5.2612,-0.15568,5.263502798,11.41,11.57,16.24970769
23/03/2021 10:00,11.43768,10.8164,15.74214194,3.13768,-0.5236,3.181067862,8.3,11.34,14.05295698
23/03/2021 10:30,14.64008,10.6746,18.118472,3.58008,-0.5754,3.626025092,11.06,11.25,15.77612437
23/03/2021 11:00,15.7582,10.60036,18.99180085,4.6382,-0.68964,4.689189969,11.12,11.29,15.8467189
23/03/2021 11:30,15.57396,10.53968,18.80513453,6.27396,-1.02032,6.356384742,9.3,11.56,14.83656294
23/03/2021 12:00,15.83256,11.22308,19.40689261,7.11256,-1.32692,7.235276528,8.72,12.55,15.28204502
23/03/2021 12:30,14.77524,12.7106,19.49017879,5.94524,-1.0794,6.042431879,8.83,13.79,16.37476717
23/03/2021 13:00,15.56172,12.29076,19.83002549,6.13172,-1.12924,6.234835454,9.43,13.42,16.4018688
23/03/2021 13:30,15.6348,12.32924,19.91123125,6.2048,-1.18076,6.316148923,9.43,13.51,16.475588
23/03/2021 14:00,14.59764,12.49108,19.21244839,6.24764,-1.01892,6.330181951,8.35,13.51,15.88214721
23/03/2021 14:30,14.1116,12.51884,18.86421505,4.9616,-0.81116,5.02747005,9.15,13.33,16.16822192
23/03/2021 15:00,13.88684,12.5374,18.70910805,4.39684,-0.7126,4.454211574,9.49,13.25,16.29793238
23/03/2021 15:30,13.37384,12.52752,18.3248016,3.84384,-0.66248,3.900510953,9.53,13.19,16.27258431
23/03/2021 16:00,13.46196,12.64928,18.47237536,3.29196,-0.58072,3.34278871,10.17,13.23,16.68717472
23/03/2021 16:30,14.71352,12.63444,19.39372953,3.24352,-0.59556,3.297743729,11.47,13.23,17.5098201
23/03/2021 17:00,15.29916,12.65236,19.85312344,2.72916,-0.50764,2.775970583,12.57,13.16,18.19864006
23/03/2021 17:30,17.14396,12.10076,20.98436935,4.38396,-0.28924,4.393491215,12.76,12.39,17.78565995
23/03/2021 18:00,16.17544,12.17832,20.24737853,3.41544,-0.21168,3.421993398,12.76,12.39,17.78565995
23/03/2021 18:30,15.127,12.0932,19.36676574,1.267,-0.2968,1.301299059,13.86,12.39,18.59063474
23/03/2021 19:00,16.5764,12.27592,20.62705138,0.9464,-0.23408,0.974918667,15.63,12.51,20.01991508
23/03/2021 19:30,16.4854,16.5308,23.34600098,0.6454,-0.1792,0.669816243,15.84,16.71,23.0245456
23/03/2021 20:00,18.83336,19.32656,26.98539179,2.80336,-0.08344,2.804601491,16.03,19.41,25.17357742
23/03/2021 20:30,14.04772,19.9774,24.42201769,1.63772,-0.3626,1.677380565,12.41,20.34,23.82695323
23/03/2021 21:00,17.67648,17.38688,24.79438528,3.82648,-0.25312,3.834842751,13.85,17.64,22.42748537
23/03/2021 21:30,13.53364,14.18112,19.60264207,2.59364,-0.55888,2.653170802,10.94,14.74,18.35623055
23/03/2021 22:00,18.145,13.03744,22.34313914,6.685,-0.04256,6.685135478,11.46,13.08,17.39016964
23/03/2021 22:30,7.8418,9.72448,12.49237121,2.5718,-0.55552,2.631113397,5.27,10.28,11.55211236
23/03/2021 23:00,10.2788,9.49624,13.99400956,2.7188,-0.54376,2.772642851,7.56,10.04,12.56802292
23/03/2021 23:30,8.726,8.88012,12.44988382,2.296,-0.43988,2.337757561,6.43,9.32,11.32286624
24/03/2021 00:00,8.1324,8.97924,12.11456482,1.7024,-0.34076,1.736169098,6.43,9.32,11.32286624
24/03/2021 00:30,7.99956,11.75504,14.21878777,1.16956,-0.27496,1.20144646,6.83,12.03,13.83364739
24/03/2021 01:00,8.03872,11.86016,14.3277498,1.02872,-0.25984,1.061028588,7.01,12.12,14.00123209
24/03/2021 01:30,8.11552,11.85156,14.36388316,1.18552,-0.32844,1.230174989,6.93,12.18,14.01346852
24/03/2021 02:00,7.59424,11.94028,14.15071615,0.95424,-0.27972,0.994392908,6.64,12.22,13.90748
24/03/2021 02:30,7.59604,11.90416,14.12121981,1.07604,-0.31584,1.121435235,6.52,12.22,13.85058844
24/03/2021 03:00,7.68428,12.00876,14.25687469,1.27428,-0.33124,1.316628063,6.41,12.34,13.90552768
24/03/2021 03:30,7.63076,11.88564,14.12433844,1.39076,-0.37436,1.440263444,6.24,12.26,13.75664203
24/03/2021 04:00,7.70368,12.04772,14.30014835,1.58368,-0.39228,1.631540971,6.12,12.44,13.86390998
24/03/2021 04:30,7.86136,12.1296,14.45434804,1.71136,-0.4004,1.757575947,6.15,12.53,13.95791532
24/03/2021 05:00,7.74872,12.03828,14.31652357,1.72872,-0.39172,1.772545457,6.02,12.43,13.81105716
24/03/2021 05:30,12.6124,12.8884,18.03284471,6.4624,0.4284,6.476584001,6.15,12.46,13.89511065
24/03/2021 06:00,8.32312,12.01208,14.61384249,5.85312,0.19208,5.856270866,2.47,11.82,12.0753178
24/03/2021 06:30,9.73932,12.14944,15.57123137,1.76932,-0.42056,1.818615951,7.97,12.57,14.88374281
24/03/2021 07:00,10.59388,11.968,15.98321987,2.62388,-0.602,2.692053167,7.97,12.57,14.88374281
24/03/2021 07:30,13.02128,12.33232,17.93432043,3.66128,-0.40768,3.683907466,9.36,12.74,15.80876972
24/03/2021 08:00,9.71948,14.1618,17.17628804,1.57948,-0.3682,1.621828693,8.14,14.53,16.65474407
24/03/2021 08:30,13.38204,17.79076,22.26185383,1.13204,-0.28924,1.168406752,12.25,18.08,21.83915978
24/03/2021 09:00,14.28132,15.21192,20.86524888,1.53132,-0.31808,1.564006339,12.75,15.53,20.09336706
24/03/2021 09:30,12.93176,14.49536,19.42539261,1.62176,-0.30464,1.650124549,11.31,14.8,18.62675764
24/03/2021 10:00,13.23048,14.48404,19.61716126,2.09048,-0.36596,2.122270801,11.14,14.85,18.56400011
24/03/2021 10:30,13.52884,14.59592,19.90151734,2.19884,-0.30408,2.219766202,11.33,14.9,18.71841072
24/03/2021 11:00,13.55692,14.61384,19.93375026,2.51692,-0.35616,2.541994538,11.04,14.97,18.60060483
24/03/2021 11:30,13.94776,14.78844,20.32825538,2.72776,-0.37156,2.752949591,11.22,15.16,18.86038176
24/03/2021 12:00,13.86104,14.70776,20.21006269,2.72104,-0.42224,2.753605872,11.14,15.13,18.78873333
24/03/2021 12:30,14.77052,14.42108,20.64305717,3.88052,-0.52892,3.916400367,10.89,14.95,18.49579952
24/03/2021 13:00,13.73828,14.45568,19.94259315,3.66828,-0.61432,3.719363819,10.07,15.07,18.12483931
24/03/2021 13:30,13.96476,14.31348,19.9972556,3.99476,-0.71652,4.05851061,9.97,15.03,18.03612486
24/03/2021 14:00,13.15184,14.5244,19.59410857,3.59184,-0.6356,3.647643341,9.56,15.16,17.9225891
24/03/2021 14:30,13.63488,12.05748,18.20144985,3.76488,-0.63252,3.81764364,9.87,12.69,16.07647349
24/03/2021 15:00,13.9756,11.69664,18.22440075,4.5556,-0.77336,4.620776672,9.42,12.47,15.62809329
24/03/2021 15:30,14.3442,11.89432,18.63413325,5.0442,-0.85568,5.116262494,9.3,12.75,15.78139728
24/03/2021 16:00,13.94628,11.74612,18.23376157,4.74628,-0.80388,4.813875455,9.2,12.55,15.56092864
24/03/2021 16:30,12.29736,11.9678,17.1596416,4.00736,-0.7322,4.073702371,8.29,12.7,15.16621574
24/03/2021 17:00,13.16484,12.03004,17.83353231,3.93484,-0.72996,4.001975441,9.23,12.76,15.74834912
24/03/2021 17:30,12.82184,11.89352,17.48872205,3.24184,-0.67648,3.311669032,9.58,12.57,15.80447089
24/03/2021 18:00,13.62768,11.4384,17.79187052,2.08768,-0.4816,2.142509356,11.54,11.92,16.59090112
24/03/2021 18:30,14.77124,11.38068,18.64696781,1.38124,-0.36932,1.429762638,13.39,11.75,17.81444919
24/03/2021 19:00,15.2922,11.37856,19.06103377,1.2222,-0.32144,1.263762839,14.07,11.7,18.29904096
24/03/2021 19:30,15.88612,11.26544,19.47508529,1.71612,-0.43456,1.770285358,14.17,11.7,18.37604147
24/03/2021 20:00,16.18932,11.45084,19.82967016,1.55932,-0.41916,1.61467457,14.63,11.87,18.83968683
24/03/2021 20:30,14.10376,11.80644,18.39315285,1.24376,-0.34356,1.2903381,12.86,12.15,17.69186536
24/03/2021 21:00,14.65284,11.69584,18.74829041,1.79284,-0.45416,1.849469267,12.86,12.15,17.69186536
24/03/2021 21:30,12.57516,11.62836,17.12756274,1.80516,-0.45164,1.860801256,10.77,12.08,16.18392103
24/03/2021 22:00,11.91508,11.48448,16.54878885,2.21508,-0.48552,2.267665998,9.7,11.97,15.40684588
24/03/2021 22:30,11.21236,11.8226,16.29389111,2.43236,-0.4774,2.478767018,8.78,12.3,15.11219375
24/03/2021 23:00,11.7412,14.9442,19.00486493,3.0912,-0.6258,3.153909174,8.65,15.57,17.81144014
24/03/2021 23:30,10.33328,14.87916,18.11535475,2.72328,-0.56084,2.780430805,7.61,15.44,17.21353247
25/03/2021 00:00,10.23696,14.64708,17.86987136,3.11696,-0.68292,3.190896327,7.12,15.33,16.90276013
25/03/2021 00:30,8.54772,11.88136,14.63660591,2.96772,-0.66864,3.042111347,5.58,12.55,13.73458773
25/03/2021 01:00,7.29808,12.165,14.18623265,1.71808,-0.385,1.760688469,5.58,12.55,13.73458773
25/03/2021 01:30,7.89488,10.5116,13.14621104,1.87488,-0.4284,1.923200867,6.02,10.94,12.48695319
25/03/2021 02:00,8.40524,10.40272,13.37402867,2.51524,-0.49728,2.563926609,5.89,10.9,12.38959644
25/03/2021 02:30,12.1732,10.90724,16.34486717,6.6332,-0.03276,6.633280897,5.54,10.94,12.26275662
25/03/2021 03:00,9.42428,10.80536,14.33781218,7.43428,0.11536,7.435174984,1.99,10.69,10.87364704
25/03/2021 03:30,3.63688,10.0348,10.67352365,2.54688,-0.5152,2.59846662,1.09,10.55,10.60615859
25/03/2021 04:00,8.18156,10.25724,13.12055244,3.17156,-0.66276,3.240068464,5.01,10.92,12.01442883
25/03/2021 04:30,8.64692,10.30276,13.45050516,3.91692,-0.80724,3.999237265,4.73,11.11,12.07497412
25/03/2021 05:00,8.42868,10.29516,13.30537357,4.13868,-0.85484,4.226041122,4.29,11.15,11.94682385
25/03/2021 05:30,8.29156,10.39612,13.29771703,3.87156,-0.80388,3.95413706,4.42,11.2,12.0406146
25/03/2021 06:00,7.86444,10.41128,13.04776486,2.90444,-0.60872,2.96754305,4.96,11.02,12.08478382
25/03/2021 06:30,8.74152,10.33064,13.53278592,2.71152,-0.61936,2.781357136,6.03,10.95,12.50053599
25/03/2021 07:00,8.88516,10.55724,13.79860082,2.22516,-0.52276,2.285741683,6.66,11.08,12.92756744
25/03/2021 07:30,11.36436,11.15984,15.92767111,3.87436,-0.16016,3.877668969,7.49,11.32,13.57359569
25/03/2021 08:00,9.36724,14.19944,17.01085775,1.57724,-0.42056,1.632347001,7.79,14.62,16.56588362
25/03/2021 08:30,13.23492,15.18696,20.14464846,1.49492,-0.38304,1.543212703,11.74,15.57,19.5000641
25/03/2021 09:00,13.41464,13.34692,18.92334114,1.42464,-0.35308,1.467741331,11.99,13.7,18.20577106
25/03/2021 09:30,14.28876,11.95948,18.63324513,2.11876,-0.45052,2.166128391,12.17,12.41,17.38151317
25/03/2021 10:00,15.0656,11.77444,19.12092416,3.0156,-0.52556,3.06105483,12.05,12.3,17.21895758
25/03/2021 10:30,15.14084,11.40028,18.95287366,4.76084,-0.76972,4.822661753,10.38,12.17,15.99541497
25/03/2021 11:00,14.3702,11.37404,18.32679552,5.3802,-0.92596,5.459299768,8.99,12.3,15.23515999
25/03/2021 11:30,15.1608,11.3866,18.96060432,6.4708,-1.0934,6.562528187,8.69,12.48,15.20744883
25/03/2021 12:00,16.49348,11.24108,19.95987881,8.24348,-1.36892,8.356369096,8.25,12.61,15.06899466
25/03/2021 12:30,15.01852,11.40716,18.85946029,8.03852,-1.37284,8.154906097,6.98,12.78,14.56189548
25/03/2021 13:00,15.06296,11.55564,18.98487766,7.16296,-1.21436,7.265168007,7.9,12.77,15.01608804
25/03/2021 13:30,15.55964,11.6206,19.42011177,7.05964,-1.1494,7.152596542,8.5,12.77,15.34023794
25/03/2021 14:00,17.23736,9.2372,19.55639137,8.62736,-1.4028,8.740662927,8.61,10.64,13.68728242
25/03/2021 14:30,14.09208,7.47328,15.95106995,8.10208,-1.26672,8.200504855,5.99,8.74,10.59564533
25/03/2021 15:00,14.06224,7.05792,15.73406586,8.75224,-1.45208,8.871879245,5.31,8.51,10.03076268
25/03/2021 15:30,13.47612,3.52392,13.92924343,9.27612,-1.60608,9.414132739,4.2,5.13,6.63
25/03/2021 16:00,13.76052,4.21236,14.3908265,8.57052,-1.48764,8.698671499,5.19,5.7,7.708832596
25/03/2021 16:30,11.978,4.8616,12.92701197,5.908,-0.9884,5.990108393,6.07,5.85,8.430148279
25/03/2021 17:00,13.3262,4.67696,14.12308611,4.2462,-0.80304,4.321468232,9.08,5.48,10.605508
25/03/2021 17:30,14.73412,4.67304,15.4574123,3.77412,-0.73696,3.845398785,10.96,5.41,12.22250793
25/03/2021 18:00,15.0894,5.49828,16.0599214,2.9694,-0.60172,3.029753013,12.12,6.1,13.56850766
25/03/2021 18:30,16.27892,8.04332,18.15759436,3.11892,-0.59668,3.175482481,13.16,8.64,15.74278247
25/03/2021 19:00,15.6436,8.20908,17.66666962,2.4836,-0.43092,2.52070645,13.16,8.64,15.74278247
25/03/2021 19:30,17.57488,7.86764,19.25554897,2.85488,-0.47236,2.893693796,14.72,8.34,16.91845147
25/03/2021 20:00,18.09828,7.74328,19.68517524,3.31828,-0.63672,3.378815549,14.78,8.38,16.99037375
25/03/2021 20:30,16.52432,8.59092,18.62409885,4.53432,-0.33908,4.546980659,11.99,8.93,14.95008361
25/03/2021 21:00,12.52192,8.17472,14.95408063,3.39192,-0.66528,3.456547232,9.13,8.84,12.70836339
25/03/2021 21:30,13.74728,8.29772,16.05739283,4.34728,-0.88228,4.435905927,9.4,9.18,13.13896495
25/03/2021 22:00,14.80388,8.144,16.89614154,5.14388,-1.036,5.247170424,9.66,9.18,13.32621477
25/03/2021 22:30,16.38664,7.73788,18.1217206,7.62664,-1.00212,7.692196187,8.76,8.74,12.37437675
25/03/2021 23:00,12.7616,16.82388,21.11637689,6.1516,-1.01612,6.234956489,6.61,17.84,19.02518594
25/03/2021 23:30,14.261,12.32888,18.85145626,7.931,-0.49112,7.946191531,6.33,12.82,14.2975977
26/03/2021 00:00,9.36096,11.22892,14.6190361,5.37096,-1.01108,5.465299085,3.99,12.24,12.87391549
26/03/2021 00:30,12.34124,11.13476,16.62194588,6.63124,-1.32524,6.762366819,5.71,12.46,13.70604611
26/03/2021 01:00,12.87948,10.90164,16.8738484,8.22948,-1.71836,8.406967477,4.65,12.62,13.44942006
26/03/2021 01:30,12.93708,10.7938,16.84856544,9.39708,-2.0762,9.623706093,3.54,12.87,13.34797737
26/03/2021 02:00,11.52992,11.29304,16.139139,8.87992,-1.92696,9.086591993,2.65,13.22,13.48298557
26/03/2021 02:30,10.33868,11.78776,15.67927262,7.35868,-1.47224,7.504509442,2.98,13.26,13.59073214
26/03/2021 03:00,10.01768,11.66052,15.3727564,6.28768,-1.22948,6.406757437,3.73,12.89,13.41883005
26/03/2021 03:30,11.66136,11.3086,16.24412974,7.38136,-1.4714,7.526585774,4.28,12.78,13.47764074
26/03/2021 04:00,11.8734,11.19604,16.31958759,8.4434,-1.79396,8.631876739,3.43,12.99,13.43521492
26/03/2021 04:30,12.76692,11.03304,16.87371382,10.00692,-2.34696,10.27845655,2.76,13.38,13.66169828
26/03/2021 05:00,12.17244,11.13912,16.49994818,10.35244,-2.49088,10.64788698,1.82,13.63,13.75097451
26/03/2021 05:30,10.72132,11.67672,15.85220781,8.95132,-1.95328,9.161955714,1.77,13.63,13.74444615
26/03/2021 06:00,10.93156,11.4716,15.84602823,8.07156,-1.6884,8.246258266,2.86,13.16,13.46718976
26/03/2021 06:30,12.40124,11.19936,16.70977013,8.59124,-1.83064,8.784113361,3.81,13.03,13.57560312
26/03/2021 07:00,12.80512,11.40328,17.14660004,8.90512,-1.89672,9.104872815,3.9,13.3,13.86001443
26/03/2021 07:30,15.5352,11.2042,19.15402142,9.5452,-2.0958,9.772574926,5.99,13.3,14.58664115
26/03/2021 08:00,16.74508,11.54632,20.33999041,9.49508,-2.14368,9.734059181,7.25,13.69,15.49124269
26/03/2021 08:30,16.4496,16.27872,23.14273244,7.9996,-1.77128,8.193352977,8.45,18.05,19.93000251
26/03/2021 09:00,15.81428,19.85492,25.38324842,7.36428,-1.58508,7.532934257,8.45,21.44,23.04508841
26/03/2021 09:30,17.37036,19.8054,26.34356232,7.01036,-1.5946,7.189429497,10.36,21.4,23.77581965
26/03/2021 10:00,18.2114,20.57792,27.47918997,6.2314,-1.31208,6.368037365,11.98,21.89,24.95380732
26/03/2021 10:30,16.14624,18.51232,24.56434526,5.68624,-1.03768,5.7801475,10.46,19.55,22.17237245
26/03/2021 11:00,15.54956,18.62208,24.26047567,5.08956,-0.92792,5.173456922,10.46,19.55,22.17237245
26/03/2021 11:30,19.7078,16.62416,25.78294158,9.4878,-1.99584,9.695448734,10.22,18.62,21.24035781
26/03/2021 12:00,19.0116,17.08832,25.56269968,11.2616,-2.38168,11.51069217,7.75,19.47,20.95574861
26/03/2021 12:30,18.36668,17.44212,25.32908376,11.65668,-2.35788,11.89276195,6.71,19.8,20.90607806
26/03/2021 13:00,17.00536,17.41732,24.34225348,10.61536,-2.19268,10.83945172,6.39,19.61,20.62484424
26/03/2021 13:30,16.84048,16.72368,23.73358884,9.65048,-1.98632,9.852777851,7.19,18.71,20.0439567
26/03/2021 14:00,17.2628,11.6992,20.85366981,10.2928,-1.8508,10.45787705,6.97,13.55,15.23756542
26/03/2021 14:30,17.91508,11.27308,21.16677642,11.80508,-2.37692,12.04199579,6.11,13.65,14.95508609
26/03/2021 15:00,14.2194,13.30032,19.4702298,9.0594,-1.35968,9.160865574,5.16,14.66,15.5415958
26/03/2021 15:30,18.18416,16.25904,24.39303295,9.27416,-1.31096,9.366357874,8.91,17.57,19.70007614
26/03/2021 16:00,17.90752,16.37128,24.26310123,8.99752,-1.30872,9.092200734,8.91,17.68,19.79824487
26/03/2021 16:30,16.44272,16.67676,23.41959362,7.06272,-1.00324,7.133617897,9.38,17.68,20.01416498
26/03/2021 17:00,18.1616,16.33004,24.42363447,6.9916,-1.00996,7.064169432,11.17,17.34,20.62630602
26/03/2021 17:30,17.60456,16.34912,24.02528371,7.50456,-1.09088,7.583431939,10.1,17.44,20.15350094
26/03/2021 18:00,17.889,15.66092,23.77563325,6.909,-1.03908,6.986699381,10.98,16.7,19.98625528
26/03/2021 18:30,19.0906,16.12084,24.98664625,6.4806,-0.97916,6.554153696,12.61,17.1,21.24669621
26/03/2021 19:00,17.61388,16.3286,24.01815868,5.00388,-0.7714,5.062990521,12.61,17.1,21.24669621
26/03/2021 19:30,24.5964,16.76496,29.76653787,9.2764,-0.21504,9.27889213,15.32,16.98,22.86969173
26/03/2021 20:00,20.39068,14.48736,25.01326509,9.36068,-0.26264,9.364363824,11.03,14.75,18.41801835
26/03/2021 20:30,16.25092,13.7032,21.25723621,5.82092,-0.9268,5.89424023,10.43,14.63,17.96724242
26/03/2021 21:00,18.79864,13.97368,23.42333449,8.36864,-0.65632,8.394336864,10.43,14.63,17.96724242
26/03/2021 21:30,11.09508,11.6296,16.07321985,4.59508,-0.4004,4.612491774,6.5,12.03,13.67373029
26/03/2021 22:00,13.99832,9.10352,16.69811484,5.59832,-0.32648,5.607831668,8.4,9.43,12.62873311
26/03/2021 22:30,14.68416,10.59384,18.1067391,7.87416,-0.00616,7.87416241,6.81,10.6,12.59905155
26/03/2021 23:00,10.24276,9.87376,14.22692057,6.19276,-0.50624,6.213417365,4.05,10.38,11.14212278
26/03/2021 23:30,9.6804,9.81876,13.78833536,4.2504,-0.68124,4.304647268,5.43,10.5,11.82095174
27/03/2021 00:00,9.70576,9.63228,13.67415793,3.52576,-0.51772,3.563568096,6.18,10.15,11.88338756
27/03/2021 00:30,5.26,6.27652,8.189157668,0,0.01652,0.01652,5.26,6.26,8.17650292
27/03/2021 01:00,4.43,6.30624,7.706721932,0,0.01624,0.01624,4.43,6.29,7.693438763
27/03/2021 01:30,3.86,6.40624,7.479272086,0,0.01624,0.01624,3.86,6.39,7.465366702
27/03/2021 02:00,3.86,6.40624,7.479272086,0,0.01624,0.01624,3.86,6.39,7.465366702
27/03/2021 02:30,4.28,6.25624,7.580167474,0,0.01624,0.01624,4.28,6.24,7.566769456
27/03/2021 03:00,4.02,6.38624,7.546155401,0,0.01624,0.01624,4.02,6.37,7.532416611
27/03/2021 03:30,3.68,6.34652,7.336260363,0,0.01652,0.01652,3.68,6.33,7.321973778
27/03/2021 04:00,3.55,6.20624,7.149819224,0,0.01624,0.01624,3.55,6.19,7.135727013
27/03/2021 04:30,3.99,5.98624,7.19410657,0,0.01624,0.01624,3.99,5.97,7.180598861
27/03/2021 05:00,4.36,5.98624,7.405718691,0,0.01624,0.01624,4.36,5.97,7.392597649
27/03/2021 05:30,1.92,5.69624,6.011118876,0,0.01624,0.01624,1.92,5.68,5.995731815
27/03/2021 06:00,1.92,5.69988,6.014568315,0,0.01988,0.01988,1.92,5.68,5.995731815
27/03/2021 06:30,4.36316,5.93128,7.363236219,0.01316,0.02128,0.025020472,4.35,5.91,7.338296805
27/03/2021 07:00,4.40684,5.91532,7.376398138,0.05684,0.00532,0.057088423,4.35,5.91,7.338296805
27/03/2021 07:30,5.08336,6.02644,7.884067983,0.14336,0.00644,0.143504576,4.94,6.02,7.787425762
27/03/2021 08:00,7.03168,6.41364,9.517315886,0.28168,0.00364,0.281703518,6.75,6.41,9.308630404
27/03/2021 08:30,7.03896,6.46392,9.556632234,0.28896,0.00392,0.288986588,6.75,6.46,9.343131167
27/03/2021 09:00,7.07284,6.84336,9.841577199,0.32284,0.00336,0.322857484,6.75,6.84,9.609791881
27/03/2021 09:30,7.61764,11.39244,13.70460245,0.50764,-0.00756,0.50769629,7.11,11.4,13.43547915
27/03/2021 10:00,8.68632,14.09228,16.5542898,0.79632,-0.02772,0.796802322,7.89,14.12,16.17487249
27/03/2021 10:30,8.8104,14.27788,16.77739567,0.6804,-0.02212,0.680759469,8.13,14.3,16.44952583
27/03/2021 11:00,8.45916,14.28852,16.60479424,0.55916,-0.01148,0.559277834,7.9,14.3,16.3370744
27/03/2021 11:30,7.87792,14.57588,16.56858175,0.22792,0.00588,0.227995835,7.65,14.57,16.45622679
27/03/2021 12:00,9.42344,14.1732,17.02001233,0.64344,-0.0168,0.643659284,8.78,14.19,16.68665635
27/03/2021 12:30,8.93616,14.18776,16.76745328,0.42616,-0.00224,0.426165887,8.51,14.19,16.54618385
27/03/2021 13:00,3.97172,13.94644,14.50095681,0.18172,0.00644,0.181834078,3.79,13.94,14.44602714
27/03/2021 13:30,3.82648,13.9702,14.48476569,0.53648,-0.0098,0.536569502,3.29,13.98,14.36191143
27/03/2021 14:00,3.44248,13.94836,14.36688607,0.87248,-0.03164,0.873053515,2.57,13.98,14.21426396
27/03/2021 14:30,4.175,13.7978,14.4156134,0.875,-0.0322,0.87559228,3.3,13.83,14.21825939
27/03/2021 15:00,3.8292,14.02796,14.54119783,0.5992,-0.01204,0.59932095,3.23,14.04,14.40675189
27/03/2021 15:30,2.46076,14.01252,14.22694825,0.34076,0.00252,0.340769318,2.12,14.01,14.16949188
27/03/2021 16:00,6.69776,14.24504,15.74106583,0.27776,0.00504,0.277805722,6.42,14.24,15.6203073
27/03/2021 16:30,7.46724,14.14616,15.99604689,0.17724,0.00616,0.177347014,7.29,14.14,15.90860459
27/03/2021 17:00,7.6442,14.22672,16.15033608,0.0742,0.00672,0.07450368,7.57,14.22,16.1094165
27/03/2021 17:30,9.82412,13.92588,17.04240205,0.06412,0.00588,0.064389043,9.76,13.92,17.00070587
27/03/2021 18:00,10.49688,13.74924,17.2981528,0.02688,0.00924,0.028423793,10.47,13.74,17.27450433
27/03/2021 18:30,11.1284,14.24352,18.07537409,0.0084,0.02352,0.024974995,11.12,14.22,18.05167028
27/03/2021 19:00,10.05,14.47708,17.62351683,0,0.01708,0.01708,10.05,14.46,17.60948892
27/03/2021 19:30,10.5,14.5468,17.94044008,0,0.0168,0.0168,10.5,14.53,17.92682069
27/03/2021 20:00,10.5,14.54624,17.93998601,0,0.01624,0.01624,10.5,14.53,17.92682069
27/03/2021 20:30,10.46,14.3968,17.7954896,0,0.0168,0.0168,10.46,14.38,17.78190091
27/03/2021 21:00,10.06,14.39652,17.56312581,0,0.01652,0.01652,10.06,14.38,17.54958689
27/03/2021 21:30,8.68,14.13652,16.58865871,0,0.01652,0.01652,8.68,14.12,16.57458295
27/03/2021 22:00,7.66,13.70652,15.7017289,0,0.01652,0.01652,7.66,13.69,15.68731016
27/03/2021 22:30,7.24,13.38652,15.21895258,0,0.01652,0.01652,7.24,13.37,15.2044237
27/03/2021 23:00,6.54,11.2568,13.01872291,0,0.0168,0.0168,6.54,11.24,13.00419932
27/03/2021 23:30,5.07,11.98652,13.01466718,0,0.01652,0.01652,5.07,11.97,12.99945383
28/03/2021 00:00,5.07,11.98652,13.01466718,0,0.01652,0.01652,5.07,11.97,12.99945383
28/03/2021 00:30,11.60784,11.11868,16.07379838,6.65784,-1.04132,6.738781849,4.95,12.16,13.12890323
28/03/2021 01:00,15.61396,11.40712,19.33696288,10.89396,-0.64288,10.9129125,4.72,12.05,12.94144119
28/03/2021 01:30,9.5422,-0.97124,9.59150082,9.5452,-0.96824,9.594182182,-0.003,-0.003,0.004242641
28/03/2021 02:00,7.21008,-1.16444,7.303504236,7.21308,-1.16144,7.305988363,-0.003,-0.003,0.004242641
28/03/2021 02:30,11.00188,10.58544,15.26738038,7.55188,-1.20456,7.647343089,3.45,11.79,12.28440475
28/03/2021 03:00,10.79548,10.867,15.31776999,7.44548,-1.183,7.538876669,3.35,12.05,12.50699804
28/03/2021 03:30,11.41584,10.98048,15.83958156,7.52584,-1.19952,7.620834333,3.89,12.18,12.78610574
28/03/2021 04:00,11.27688,11.022,15.76871924,7.65688,-1.218,7.753150027,3.62,12.24,12.76409025
28/03/2021 04:30,11.14768,11.07564,15.71434284,7.61768,-1.21436,7.71386536,3.53,12.29,12.78690737
28/03/2021 05:00,11.10852,11.1434,15.73450286,7.61852,-1.2166,7.7150478,3.49,12.36,12.8432745
28/03/2021 05:30,11.12388,11.21528,15.79630374,7.73388,-1.22472,7.830251524,3.39,12.44,12.89363021
28/03/2021 06:00,10.98756,11.00752,15.55287662,7.63756,-1.22248,7.734777314,3.35,12.23,12.68051261
28/03/2021 06:30,11.08208,11.0864,15.67548283,7.68208,-1.2236,7.778917025,3.4,12.31,12.77090835
28/03/2021 07:00,11.15376,11.03548,15.69038498,7.75376,-1.23452,7.851422404,3.4,12.27,12.73235642
28/03/2021 07:30,11.52948,10.93044,15.88720956,7.80948,-1.23956,7.907242684,3.72,12.17,12.72585164
28/03/2021 08:00,11.75048,10.98196,16.0834457,7.83048,-1.25804,7.930894128,3.92,12.24,12.85239277
28/03/2021 08:30,12.23248,11.19488,16.58188485,7.87248,-1.27512,7.975078204,4.36,12.47,13.21024224
28/03/2021 09:00,12.81956,11.34936,17.12159721,7.95956,-1.27064,8.060342512,4.86,12.62,13.5234611
28/03/2021 09:30,13.4542,11.27692,17.55518221,7.9842,-1.26308,8.083490628,5.47,12.54,13.6811001
28/03/2021 10:00,15.06584,11.21796,18.78356094,8.08584,-1.27204,8.185285228,6.98,12.49,14.30805717
28/03/2021 10:30,17.78804,11.62048,21.24735095,8.18804,-1.26952,8.285872318,9.6,12.89,16.07209072
28/03/2021 11:00,17.7914,11.62328,21.25169527,8.1914,-1.26672,8.288764294,9.6,12.89,16.07209072
28/03/2021 11:30,17.45896,13.83636,22.27689705,8.26896,-1.26364,8.3649558,9.19,15.1,17.67671067
28/03/2021 12:00,16.50196,10.51676,19.5682632,8.33196,-1.28324,8.430199425,8.17,11.8,14.3523134
28/03/2021 12:30,16.83548,10.613,19.90148627,8.35548,-1.267,8.450996097,8.48,11.88,14.59605426
28/03/2021 13:00,18.48576,10.54104,21.27996351,8.28576,-1.26896,8.382367104,10.2,11.81,15.6050024
28/03/2021 13:30,18.95052,10.53124,21.68015738,8.22052,-1.27876,8.319385567,10.73,11.81,15.95647204
28/03/2021 14:00,18.94548,10.53684,21.67847342,8.21548,-1.27316,8.313546055,10.73,11.81,15.95647204
28/03/2021 14:30,23.56356,11.04364,26.02313095,13.08356,-0.76636,13.10598527,10.48,11.81,15.78944268
28/03/2021 15:00,20.60252,10.61776,23.17758956,10.01252,-1.12224,10.0752161,10.59,11.74,15.81061985
28/03/2021 15:30,16.64656,10.78648,19.83572813,8.10656,-1.28352,8.20754157,8.54,12.07,14.78568565
28/03/2021 16:00,14.1646,10.80416,17.8147626,10.0646,-0.94584,10.10894586,4.1,11.75,12.44477802
28/03/2021 16:30,19.13164,11.35504,22.2476197,12.35164,-0.62496,12.36744055,6.78,11.98,13.76549309
28/03/2021 17:00,19.56296,10.61768,22.25858335,9.40296,-1.06232,9.46277869,10.16,11.68,15.48056847
28/03/2021 17:30,18.51704,10.52216,21.2978079,9.84704,-1.05784,9.903697402,8.67,11.58,14.46600498
28/03/2021 18:00,14.72804,10.16828,17.89718079,7.69804,-1.23172,7.795957542,7.03,11.4,13.3933155
28/03/2021 18:30,17.54632,13.16848,21.93814511,7.72632,-1.24152,7.825432426,9.82,14.41,17.43790412
28/03/2021 19:00,17.48332,13.178,21.89351873,7.66332,-1.232,7.761720004,9.82,14.41,17.43790412
28/03/2021 19:30,18.6388,11.19856,21.74425468,7.6888,-1.23144,7.786789448,10.95,12.43,16.56524675
28/03/2021 20:00,18.45876,10.43416,21.20371467,7.71876,-1.22584,7.815493564,10.74,11.66,15.85254554
28/03/2021 20:30,16.40364,10.66376,19.56515225,7.56364,-1.20624,7.659220913,8.84,11.87,14.80008446
28/03/2021 21:00,17.64932,12.8844,21.85191662,7.08932,-1.1256,7.178121859,10.56,14.01,17.54405027
28/03/2021 21:30,16.10524,14.4742,21.6536653,6.92524,-1.1158,7.01455335,9.18,15.59,18.09200099
28/03/2021 22:00,14.72976,14.07636,20.37424208,6.33976,-0.98364,6.415614118,8.39,15.06,17.23936484
28/03/2021 22:30,14.06148,11.57432,18.21236128,6.45148,-0.99568,6.527861277,7.61,12.57,14.69411447
28/03/2021 23:00,14.06476,11.27956,18.02903069,6.86476,-1.07044,6.94771701,7.2,12.35,14.29554126
28/03/2021 23:30,13.91476,11.34956,17.95642108,6.86476,-1.07044,6.94771701,7.05,12.42,14.281418
29/03/2021 00:00,13.48476,13.29956,18.93982704,6.86476,-1.07044,6.94771701,6.62,14.37,15.82154544
29/03/2021 00:30,14.574,14.53796,20.5852801,8.624,-0.57204,8.642951218,5.95,15.11,16.23929186
29/03/2021 01:00,9.51736,13.76328,16.7334401,5.61736,-0.84672,5.680815798,3.9,14.61,15.1215773
29/03/2021 01:30,11.40972,14.04932,18.09875971,5.45972,-0.82068,5.52105589,5.95,14.87,16.01622303
29/03/2021 02:00,11.56676,14.0564,18.20363474,5.64676,-0.8736,5.713936949,5.92,14.93,16.06086237
29/03/2021 02:30,11.31872,14.1062,18.08585914,5.71872,-0.8638,5.783589619,5.6,14.97,15.98314425
29/03/2021 03:00,11.65752,13.99032,18.21062399,6.05752,-0.93968,6.129971211,5.6,14.93,15.94568594
29/03/2021 03:30,11.53504,13.91864,18.07721459,6.30504,-1.01136,6.385638453,5.23,14.93,15.81953855
29/03/2021 04:00,11.22168,14.15196,18.0611205,6.09168,-0.97804,6.169694276,5.13,15.13,15.97603831
29/03/2021 04:30,11.17884,13.55384,17.56909339,6.11884,-0.98616,6.197799165,5.06,14.54,15.39529798
29/03/2021 05:00,10.28948,11.3618,15.32853215,5.63948,-0.9282,5.715355624,4.65,12.29,13.14026636
29/03/2021 05:30,9.86964,11.5032,15.15695893,4.88964,-0.7868,4.952538094,4.98,12.29,13.26063724
29/03/2021 06:00,10.16004,11.38148,15.25662151,4.59004,-0.75852,4.652291886,5.57,12.14,13.35681474
29/03/2021 06:30,12.72632,11.93868,17.44967911,6.53632,-0.20132,6.539419614,6.19,12.14,13.62702095
29/03/2021 07:00,14.37688,12.07256,18.77342226,8.91688,0.18256,8.918748628,5.46,11.89,13.08371889
29/03/2021 07:30,10.30184,11.30196,15.29255398,4.92184,-0.41804,4.93956136,5.38,11.72,12.89584429
29/03/2021 08:00,14.48488,12.4422,19.09502787,7.19488,-0.1778,7.197076563,7.29,12.62,14.57424098
29/03/2021 08:30,15.92124,13.05176,20.58723688,8.80124,-0.05824,8.801432692,7.12,13.11,14.91866281
29/03/2021 09:00,15.00752,13.46064,20.15972435,9.55752,-0.12936,9.558395397,5.45,13.59,14.64208319
29/03/2021 09:30,15.78564,14.07356,21.14832195,9.21564,-0.07644,9.215957014,6.57,14.15,15.60087818
29/03/2021 10:00,11.40604,15.60948,19.33270841,4.50604,-0.59052,4.544569325,6.9,16.2,17.60823671
29/03/2021 10:30,15.63184,15.95256,22.33469481,4.85184,-0.58744,4.887272976,10.78,16.54,19.74284681
29/03/2021 11:00,15.78388,15.8708,22.38332327,5.00388,-0.6692,5.048429825,10.78,16.54,19.74284681
29/03/2021 11:30,15.96504,16.06396,22.64803111,4.83504,-0.65604,4.879344247,11.13,16.72,20.08569889
29/03/2021 12:00,15.79428,16.30904,22.70339328,4.49428,-0.54096,4.526719611,11.3,16.85,20.28823551
29/03/2021 12:30,14.85056,13.17124,19.84995455,4.06056,-0.50876,4.092307937,10.79,13.68,17.42315987
29/03/2021 13:00,14.37428,13.30256,19.58514815,3.58428,-0.37744,3.604098233,10.79,13.68,17.42315987
29/03/2021 13:30,13.8026,12.99332,18.95621617,3.1626,-0.31668,3.178415483,10.64,13.31,17.0401203
29/03/2021 14:00,13.1548,12.90152,18.42547099,2.7048,-0.22848,2.714432933,10.45,13.13,16.78092369
29/03/2021 14:30,12.7024,12.97488,18.15760107,2.1924,-0.15512,2.197880792,10.51,13.13,16.81835307
29/03/2021 15:00,12.28312,13.04208,17.9156604,1.65312,-0.08792,1.65545633,10.63,13.13,16.89360234
29/03/2021 15:30,12.15452,11.07172,16.44126942,1.44452,-0.02828,1.444796798,10.71,11.1,15.42446433
29/03/2021 16:00,11.6764,8.08736,14.20365125,1.5764,0.01736,1.576495585,10.1,8.07,12.92806637
29/03/2021 16:30,15.68292,8.75852,17.96289655,5.58292,0.68852,5.625216042,10.1,8.07,12.92806637
29/03/2021 17:00,8.27908,7.56836,11.21709582,1.80908,0.03836,1.80948665,6.47,7.53,9.927829571
29/03/2021 17:30,12.3388,8.20016,14.81514797,2.9288,0.30016,2.944140871,9.41,7.9,12.28650072
29/03/2021 18:00,14.19412,10.50148,17.65656039,3.63412,0.36148,3.652053664,10.56,10.14,14.64012295
29/03/2021 18:30,17.26408,17.94828,24.9035984,5.48408,0.72828,5.532226062,11.78,17.22,20.86376764
29/03/2021 19:00,12.86776,18.41824,22.46799528,2.51776,0.40824,2.550642138,10.35,18.01,20.77215925
29/03/2021 19:30,13.06372,18.17392,22.38196033,0.15372,0.21392,0.263422863,12.91,17.96,22.11853747
29/03/2021 20:00,14.81436,18.37952,23.60660962,0.09436,0.21952,0.238941081,14.72,18.16,23.37656947
29/03/2021 20:30,14.81352,18.14648,23.42509576,0.09352,0.18648,0.208616348,14.72,17.96,23.22154172
29/03/2021 21:00,13.94368,18.6348,23.27406245,0.11368,0.1848,0.216965855,13.83,18.45,23.05800078
29/03/2021 21:30,13.53916,18.67096,23.06325217,0.13916,0.19096,0.236286325,13.4,18.48,22.82696651
29/03/2021 22:00,12.96872,18.5998,22.67466115,0.11872,0.2198,0.249812887,12.85,18.38,22.42647765
29/03/2021 22:30,11.94012,16.73724,20.55970983,0.12012,0.24724,0.274875303,11.82,16.49,20.2887284
29/03/2021 23:00,10.87,15.2554,18.73190138,0.14,0.2254,0.265339707,10.73,15.03,18.46710048
29/03/2021 23:30,10.26356,15.1384,18.28966425,0.13356,0.2184,0.256001628,10.13,14.92,18.03394854
30/03/2021 00:00,9.53448,15.19052,17.93483222,0.14448,0.24052,0.280578582,9.39,14.95,17.65430826
30/03/2021 00:30,8.69,15.13624,17.45341976,0,0.01624,0.01624,8.69,15.12,17.43933772
30/03/2021 01:00,7.62,12.03624,14.24554223,0,0.01624,0.01624,7.62,12.02,14.2318235
30/03/2021 01:30,7.27,12.15624,14.16428858,0,0.01624,0.01624,7.27,12.14,14.15035335
30/03/2021 02:00,7.11,12.39624,14.29051665,0,0.01624,0.01624,7.11,12.38,14.27643163
30/03/2021 02:30,7,12.39624,14.23610783,0,0.01624,0.01624,7,12.38,14.22196892
30/03/2021 03:00,6.77,12.43652,14.15979978,0,0.01652,0.01652,6.77,12.42,14.1452925
30/03/2021 03:30,6.7,12.46568,14.15214393,0,0.01568,0.01568,6.7,12.45,14.13833441
30/03/2021 04:00,6.75,12.39624,14.11485976,0,0.01624,0.01624,6.75,12.38,14.10059928
30/03/2021 04:30,6.75,12.46596,14.17612989,0,0.01596,0.01596,6.75,12.45,14.1620973
30/03/2021 05:00,6.66,12.46624,14.13374472,0,0.01624,0.01624,6.66,12.45,14.11942279
30/03/2021 05:30,6.84,12.46596,14.21920387,0,0.01596,0.01596,6.84,12.45,14.20521383
30/03/2021 06:00,7.1,12.50596,14.38085656,0,0.01596,0.01596,7.1,12.49,14.3669795
30/03/2021 06:30,7.35,12.38624,14.40282755,0,0.01624,0.01624,7.35,12.37,14.38886375
30/03/2021 07:00,8.14084,12.1896,14.65809074,0.00084,0.0196,0.019617992,8.14,12.17,14.64132849
30/03/2021 07:30,10.0438,12.18204,15.78860402,0.0238,0.01204,0.026672113,10.02,12.17,15.76417775
30/03/2021 08:00,9.2256,14.57616,17.25039523,0.0756,0.00616,0.075850548,9.15,14.57,17.20486559
30/03/2021 08:30,11.88244,16.50728,20.33919058,0.13244,0.00728,0.132639934,11.75,16.5,20.2561719
30/03/2021 09:00,12.26008,14.08588,18.67408838,0.22008,0.00588,0.220158536,12.04,14.08,18.5258738
30/03/2021 09:30,12.40188,10.23296,16.07856019,0.55188,0.02296,0.552357399,11.85,10.21,15.64182214
30/03/2021 10:00,12.3662,10.11996,15.97925195,0.7462,0.02996,0.746801206,11.62,10.09,15.38936321
30/03/2021 10:30,12.52948,10.18416,16.14636132,0.94948,0.03416,0.950094298,11.58,10.15,15.39866553
30/03/2021 11:00,10.59024,10.29828,14.77185683,1.22024,0.02828,1.220567661,9.37,10.27,13.90215091
30/03/2021 11:30,10.29924,10.42412,14.65389444,0.98924,-0.00588,0.989257475,9.31,10.43,13.98073675
30/03/2021 12:00,10.23036,10.395,14.58479656,0.92036,-0.035,0.92102526,9.31,10.43,13.98073675
30/03/2021 12:30,10.13748,10.2594,14.42302982,0.97748,-0.0406,0.978322805,9.16,10.3,13.78388915
30/03/2021 13:00,10.26116,10.26304,14.51280106,0.95116,-0.03696,0.951877822,9.31,10.3,13.88402319
30/03/2021 13:30,10.57528,13.53548,17.17689628,1.01528,-0.04452,1.016255632,9.56,13.58,16.60752841
30/03/2021 14:00,10.55456,13.53716,17.16547225,0.99456,-0.04284,0.995482224,9.56,13.58,16.60752841
30/03/2021 14:30,10.51088,13.02136,16.73422883,0.95088,-0.03864,0.951664765,9.56,13.06,16.18509191
30/03/2021 15:00,10.41232,13.2206,16.82856714,0.85232,-0.0294,0.852826912,9.56,13.25,16.33879126
30/03/2021 15:30,10.59552,13.13256,16.87392,0.83552,-0.02744,0.835970468,9.76,13.16,16.38423633
30/03/2021 16:00,10.17088,13.14012,16.61654457,0.74088,-0.01988,0.741146672,9.43,13.16,16.18982705
30/03/2021 16:30,10.20444,13.01804,16.54085733,0.45444,-0.00196,0.454444227,9.75,13.02,16.26600443
30/03/2021 17:00,10.72476,13.14196,16.96265279,0.35476,0.00196,0.354765414,10.37,13.14,16.73907106
30/03/2021 17:30,12.3374,12.56448,17.60902031,0.2674,0.00448,0.267437526,12.07,12.56,17.41948622
30/03/2021 18:00,12.25704,12.56644,17.55421442,0.18704,0.00644,0.187150835,12.07,12.56,17.41948622
30/03/2021 18:30,12.70344,12.79644,18.03125798,0.08344,0.00644,0.083688154,12.62,12.79,17.96798542
30/03/2021 19:00,12.8848,12.73504,18.1162721,0.0448,0.00504,0.045082609,12.84,12.73,18.0808877
30/03/2021 19:30,12.81624,12.654,18.01054479,0.01624,0.014,0.021441492,12.8,12.64,17.98915229
30/03/2021 20:00,13.10224,14.331,19.4176789,0.00224,0.021,0.021119129,13.1,14.31,19.40067267
30/03/2021 20:30,17.77336,16.85,24.49111728,4.06336,0.77,4.135673402,13.71,16.08,21.1312683
30/03/2021 21:00,7.1182,17.36004,18.76272262,0.4382,0.18004,0.473744279,6.68,17.18,18.43298131
30/03/2021 21:30,11.4,15.75708,19.44853645,0,0.01708,0.01708,11.4,15.74,19.43470092
30/03/2021 22:00,11.59,15.57736,19.41603061,0,0.01736,0.01736,11.59,15.56,19.40210556
30/03/2021 22:30,9.4,11.29708,14.69639468,0,0.01708,0.01708,9.4,11.28,14.68326939
30/03/2021 23:00,9.4,11.29708,14.69639468,0,0.01708,0.01708,9.4,11.28,14.68326939
30/03/2021 23:30,8.83,11.29708,14.33851166,0,0.01708,0.01708,8.83,11.28,14.32505846
31/03/2021 00:00,8.45,11.39708,14.18787978,0,0.01708,0.01708,8.45,11.38,14.17416311
31/03/2021 00:30,-7.78752,-11.22664,13.66319558,0.10248,0.07336,0.126031107,-7.89,-11.3,13.78194834
31/03/2021 01:00,-7.42916,-10.95888,13.23969294,0.14084,0.07112,0.157778199,-7.57,-11.03,13.37780999
31/03/2021 01:30,-7.16864,-10.84768,13.00236751,0.10136,0.22232,0.2443359,-7.27,-11.07,13.24378345
31/03/2021 02:00,-7.04224,-10.8216,12.91124203,0.06776,0.2184,0.228670019,-7.11,-11.04,13.1314013
31/03/2021 02:30,-6.96496,-10.72836,12.79094899,0.07504,0.24164,0.253023499,-7.04,-10.97,13.03466532
31/03/2021 03:00,-6.8356,-10.74656,12.73632518,0.0644,0.22344,0.232535575,-6.9,-10.97,12.95958718
31/03/2021 03:30,-6.63184,-10.92128,12.77715378,0.04816,0.11872,0.128116447,-6.68,-11.04,12.9036429
31/03/2021 04:00,-6.5484,-11.02632,12.8242456,0.0616,0.18368,0.193734102,-6.61,-11.21,13.01369279
31/03/2021 04:30,-6.4654,-11.09048,12.83745083,0.0546,0.21952,0.22620829,-6.52,-11.31,13.05475009
31/03/2021 05:00,-6.54292,-10.94856,12.75463713,0.08708,0.25144,0.266092089,-6.63,-11.2,13.01525643
31/03/2021 05:30,-6.63816,-10.858,12.72640296,0.09184,0.252,0.268213694,-6.73,-11.11,12.98941877
31/03/2021 06:00,-6.85592,-10.858,12.84133183,0.09408,0.252,0.268988934,-6.95,-11.11,13.10475486
31/03/2021 06:30,-7.3474,-10.89904,13.14432804,0.0826,0.26096,0.273720444,-7.43,-11.16,13.40710632
31/03/2021 07:00,-8.69036,-10.77024,13.83909053,0.05964,0.24976,0.256781984,-8.75,-11.02,14.07135033
31/03/2021 07:30,-10.09032,-10.64864,14.66997245,0.09968,0.24136,0.26113359,-10.19,-10.89,14.91402695
31/03/2021 08:00,-8.86544,-11.61684,14.61324735,0.22456,0.22316,0.316587396,-9.09,-11.84,14.92694543
31/03/2021 08:30,-6.00948,-11.29752,12.79639824,2.76052,0.59248,2.823385064,-8.77,-11.89,14.77447123
31/03/2021 09:00,-7.19892,-11.5694,13.62627849,1.57108,0.3206,1.603457741,-8.77,-11.89,14.77447123
31/03/2021 09:30,-9.172,-11.87644,15.0058459,2.268,0.34356,2.293873901,-11.44,-12.22,16.73923535
31/03/2021 10:00,-5.09368,-13.44448,14.3770518,6.39632,0.76552,6.441966347,-11.49,-14.21,18.2741402
31/03/2021 10:30,-1.54744,-14.50568,14.58798556,6.76256,0.75432,6.804499718,-8.31,-15.26,17.37595177
31/03/2021 11:00,0.45688,-14.5236,14.53078443,7.02688,0.7364,7.065361101,-6.57,-15.26,16.61422583
31/03/2021 11:30,-0.2478,-14.49244,14.49455836,7.3822,0.70756,7.416031148,-7.63,-15.2,17.0075542
31/03/2021 12:00,0.19796,-14.47296,14.47431378,7.47796,0.67704,7.508546392,-7.28,-15.15,16.80835804
31/03/2021 12:30,-4.421,-15.11668,15.74989699,3.059,0.03332,3.059181463,-7.48,-15.15,16.8959433
31/03/2021 13:00,-7.34656,-15.50668,17.15893553,2.60344,-0.03668,2.60369838,-9.95,-15.47,18.39356953
31/03/2021 13:30,-6.96036,-15.526,17.01479613,2.64964,-0.056,2.650231712,-9.61,-15.47,18.21189172
31/03/2021 14:00,-6.71424,-15.70044,17.07585532,2.61576,-0.02044,2.61583986,-9.33,-15.68,18.24585706
31/03/2021 14:30,-7.246,-15.62456,17.22299019,2.254,0.05544,2.254681706,-9.5,-15.68,18.33336848
31/03/2021 15:00,-8.16236,-15.61252,17.61746013,1.83764,0.06748,1.83887855,-10,-15.68,18.59737616
31/03/2021 15:30,-8.40704,-15.42436,17.56670723,1.84296,0.04564,1.843525039,-10.25,-15.47,18.55756988
31/03/2021 16:00,-8.12144,-15.19308,17.22752064,1.42856,0.06692,1.430126554,-9.55,-15.26,18.00194712
31/03/2021 16:30,-9.05284,-15.25228,17.73657118,1.35716,0.09772,1.360673533,-10.41,-15.35,18.54698358
31/03/2021 17:00,-9.1868,-15.2722,17.82238444,1.1732,0.1078,1.178142216,-10.36,-15.38,18.54383995
31/03/2021 17:30,-7.67732,-15.01968,16.86807724,2.96268,0.46032,2.998227357,-10.64,-15.48,18.78403578
31/03/2021 18:00,-4.61184,-13.67932,14.43581878,5.64816,0.89068,5.717956125,-10.26,-14.57,17.82000281
31/03/2021 18:30,-4.54076,-13.88416,14.60781983,3.71924,0.59584,3.766665831,-8.26,-14.48,16.67027294
31/03/2021 19:00,-8.41396,-14.24604,16.54522223,1.56604,0.32396,1.5991971,-9.98,-14.57,17.66027463
31/03/2021 19:30,-11.74852,-14.54756,18.6991771,0.22148,0.13244,0.258057637,-11.97,-14.68,18.94157596
31/03/2021 20:00,-14.52616,-14.40772,20.45951417,0.06384,0.18228,0.193136076,-14.59,-14.59,20.63337588
31/03/2021 20:30,-10.56044,-13.85808,17.42323949,4.38956,0.73192,4.450162231,-14.95,-14.59,20.88948539
31/03/2021 21:00,-5.419,-14.83092,15.78992556,3.521,0.61908,3.575010636,-8.94,-15.45,17.85010084
31/03/2021 21:30,-7.8906,-17.54528,19.23794216,1.6394,0.45472,1.701294401,-9.53,-18,20.36715248
31/03/2021 22:00,-11.88764,-17.77964,21.38765025,0.05236,0.22036,0.226495252,-11.94,-18,21.60008333
31/03/2021 22:30,-12.7854,-17.92392,22.01666099,0.0546,0.20608,0.213190353,-12.84,-18.13,22.21626656
31/03/2021 23:00,-10.42652,-16.67916,19.66994402,0.05348,0.21084,0.217516933,-10.48,-16.89,19.87718541
31/03/2021 23:30,-9.41792,-14.96336,17.68047962,0.05208,0.20664,0.213101891,-9.47,-15.17,17.88322678
01/04/2021 00:00,-8.36952,-12.54484,15.08051311,0.06048,0.12516,0.139006676,-8.43,-12.67,15.2182062
